Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,1.55,4.5,12.0,9.44,0.0
2016,1,1,8,0,0.0,24.0,1.7,5.0,24.0,18.07,7.81
2016,1,1,8,15,15.5,41.5,1.8,5.0,44.0,30.61,21.55
2016,1,1,8,30,31.0,59.0,1.9,5.0,64.0,42.83,33.31
2016,1,1,8,45,40.5,76.5,2.05,5.0,85.0,54.81,44.69
2016,1,1,9,0,50.0,94.0,2.2,5.0,106.0,66.59,55.75
2016,1,1,9,15,57.5,110.0,2.15,5.5,126.0,77.31,65.56
2016,1,1,9,30,65.0,126.0,2.1,6.0,146.0,87.82,75.01
2016,1,1,9,45,72.5,141.5,2.1,6.5,166.5,97.86,83.88
2016,1,1,10,0,80.0,157.0,2.1,7.0,187.0,107.68,92.42
2016,1,1,10,15,205.5,162.5,2.05,7.0,248.0,111.4,95.58
2016,1,1,10,30,331.0,168.0,2.0,7.0,309.0,114.06,97.79
2016,1,1,10,45,254.5,188.0,1.95,7.5,300.0,123.8,106.11
2016,1,1,11,0,178.0,208.0,1.9,8.0,291.0,136.58,117.03
2016,1,1,11,15,216.5,212.5,1.9,8.0,317.0,158.07,122.58
2016,1,1,11,30,255.0,217.0,1.9,8.0,343.0,182.58,138.79
2016,1,1,11,45,250.0,223.5,1.95,8.0,349.0,206.77,158.99
2016,1,1,12,0,245.0,230.0,2.0,8.0,355.0,228.71,178.57
2016,1,1,12,15,122.5,186.0,2.0,8.0,248.5,180.08,143.89
2016,1,1,12,30,0.0,142.0,2.0,8.0,142.0,108.78,87.86
2016,1,1,12,45,3.5,158.5,2.05,8.0,160.5,123.52,100.46
2016,1,1,13,0,7.0,175.0,2.1,8.0,179.0,139.26,113.79
2016,1,1,13,15,15.0,181.0,2.05,8.0,188.5,149.69,122.68
2016,1,1,13,30,23.0,187.0,2.0,8.0,198.0,161.28,132.65
2016,1,1,13,45,13.5,170.5,2.0,8.0,177.0,144.63,118.78
2016,1,1,14,0,4.0,154.0,2.0,8.0,156.0,126.81,103.79
2016,1,1,14,15,2.0,145.5,1.85,7.5,146.5,119.9,98.24
2016,1,1,14,30,0.0,137.0,1.7,7.0,137.0,112.86,92.52
2016,1,1,14,45,0.0,126.0,1.55,7.0,126.0,104.67,85.63
2016,1,1,15,0,0.0,115.0,1.4,7.0,115.0,96.44,78.66
2016,1,1,15,15,0.0,102.0,1.3,6.5,102.0,86.1,69.94
2016,1,1,15,30,0.0,89.0,1.2,6.0,89.0,75.65,60.98
2016,1,1,15,45,0.0,75.0,1.1,6.0,75.0,63.93,50.67
2016,1,1,16,0,0.0,61.0,1.0,6.0,61.0,51.96,39.98
2016,1,1,16,15,0.0,46.5,1.0,5.5,46.5,38.98,28.36
2016,1,1,16,30,0.0,32.0,1.0,5.0,32.0,25.29,16.02
2016,1,1,16,45,0.0,20.0,1.05,5.0,20.0,15.26,5.92
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,6.29,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.15,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.5,9.05,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,55.0,21.14,10.32
2016,1,2,8,15,527.5,30.5,1.1,0.5,97.0,28.19,19.81
2016,1,2,8,30,629.0,38.0,1.3,1.0,139.0,35.36,27.01
2016,1,2,8,45,687.5,42.5,1.5,1.5,183.0,39.72,31.36
2016,1,2,9,0,746.0,47.0,1.7,2.0,227.0,44.15,35.62
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.5,47.58,38.91
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,51.03,42.12
2016,1,2,9,45,849.5,56.0,1.45,2.5,348.0,57.95,48.42
2016,1,2,10,0,877.0,58.0,1.4,3.0,386.0,60.62,50.71
2016,1,2,10,15,894.5,59.5,1.3,3.5,418.0,62.69,52.42
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,64.66,54.04
2016,1,2,10,45,924.5,62.5,1.15,4.5,475.5,66.46,55.48
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,68.18,56.85
2016,1,2,11,15,944.5,64.5,1.2,5.5,519.0,122.51,69.53
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,178.77,105.63
2016,1,2,11,45,956.0,65.5,1.4,6.5,547.5,234.09,151.1
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,288.53,200.31
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,340.57,249.59
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,390.97,297.63
2016,1,2,12,45,961.0,65.5,1.8,7.5,557.5,438.29,342.0
2016,1,2,13,0,960.0,65.0,1.9,8.0,552.0,483.36,383.52
2016,1,2,13,15,954.5,64.5,1.95,8.0,538.5,523.88,420.99
2016,1,2,13,30,949.0,64.0,2.0,8.0,525.0,561.47,455.25
2016,1,2,13,45,940.5,62.5,2.1,8.0,504.0,593.3,484.52
2016,1,2,14,0,932.0,61.0,2.2,8.0,483.0,621.71,510.57
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.5,643.6,530.29
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,661.74,546.65
2016,1,2,14,45,885.5,56.0,2.1,8.0,392.0,671.56,556.5
2016,1,2,15,0,866.0,54.0,2.1,8.0,358.0,677.49,562.15
2016,1,2,15,15,837.5,51.5,1.85,7.5,318.5,672.67,558.21
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,670.65,555.78
2016,1,2,15,45,765.5,45.5,1.4,6.5,236.0,645.99,535.26
2016,1,2,16,0,722.0,42.0,1.2,6.0,193.0,617.54,510.41
2016,1,2,16,15,651.5,36.5,1.2,5.0,149.0,563.18,465.73
2016,1,2,16,30,581.0,31.0,1.2,4.0,105.0,505.91,414.24
2016,1,2,16,45,448.5,23.0,1.2,3.5,66.0,398.25,296.84
2016,1,2,17,0,316.0,15.0,1.2,3.0,27.0,242.16,0.0
2016,1,2,17,15,158.0,7.5,1.2,2.5,13.5,119.95,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.5,11.5,1.15,-0.5,28.5,9.05,0.0
2016,1,3,8,0,461.0,23.0,1.2,0.0,57.0,21.26,10.33
2016,1,3,8,15,562.0,30.0,1.2,0.5,100.0,27.92,19.56
2016,1,3,8,30,663.0,37.0,1.2,1.0,143.0,34.72,26.43
2016,1,3,8,45,719.0,41.5,1.3,1.5,187.5,39.14,30.84
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,43.62,35.14
2016,1,3,9,15,649.5,66.0,1.5,2.5,241.0,54.03,44.82
2016,1,3,9,30,524.0,86.0,1.6,3.0,250.0,66.92,56.65
2016,1,3,9,45,557.5,92.0,1.7,3.5,284.5,70.99,60.22
2016,1,3,10,0,591.0,98.0,1.8,4.0,319.0,75.07,63.75
2016,1,3,10,15,613.0,102.0,1.85,4.5,348.0,77.52,65.75
2016,1,3,10,30,635.0,106.0,1.9,5.0,377.0,80.02,67.78
2016,1,3,10,45,788.0,85.5,1.95,6.0,441.5,74.0,61.97
2016,1,3,11,0,941.0,65.0,2.0,7.0,506.0,68.96,57.1
2016,1,3,11,15,822.5,88.0,2.05,7.0,483.5,123.85,74.67
2016,1,3,11,30,704.0,111.0,2.1,7.0,461.0,170.59,109.58
2016,1,3,11,45,829.5,90.5,2.15,7.5,510.5,225.69,149.54
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,289.76,201.38
2016,1,3,12,15,745.0,119.5,2.2,8.0,503.5,317.45,237.35
2016,1,3,12,30,535.0,169.0,2.2,8.0,447.0,324.67,253.92
2016,1,3,12,45,739.0,120.0,2.25,8.5,499.0,399.43,314.66
2016,1,3,13,0,943.0,71.0,2.3,9.0,551.0,481.28,381.98
2016,1,3,13,15,717.5,119.5,2.3,9.0,479.5,465.41,375.66
2016,1,3,13,30,492.0,168.0,2.3,9.0,408.0,422.0,345.11
2016,1,3,13,45,592.0,134.0,2.3,9.5,411.5,476.48,391.12
2016,1,3,14,0,692.0,100.0,2.3,10.0,415.0,528.15,434.29
2016,1,3,14,15,727.0,85.5,2.1,9.5,399.0,560.86,462.64
2016,1,3,14,30,762.0,71.0,1.9,9.0,383.0,590.09,488.03
2016,1,3,14,45,739.5,69.5,1.75,9.0,352.0,595.86,493.5
2016,1,3,15,0,717.0,68.0,1.6,9.0,321.0,597.84,495.73
2016,1,3,15,15,688.0,64.5,1.4,8.5,285.5,589.28,489.61
2016,1,3,15,30,659.0,61.0,1.2,8.0,250.0,581.9,483.37
2016,1,3,15,45,616.5,56.0,1.05,7.5,211.5,555.45,461.81
2016,1,3,16,0,574.0,51.0,0.9,7.0,173.0,525.82,436.58
2016,1,3,16,15,501.5,44.5,0.95,6.5,133.5,469.21,389.69
2016,1,3,16,30,429.0,38.0,1.0,6.0,94.0,410.34,337.47
2016,1,3,16,45,214.5,31.5,1.05,5.5,59.5,245.94,185.87
2016,1,3,17,0,0.0,25.0,1.1,5.0,25.0,33.96,0.0
2016,1,3,17,15,0.0,12.5,1.1,4.5,12.5,9.83,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.0,10.23,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,54.0,21.85,10.7
2016,1,4,8,15,494.0,34.5,3.1,0.0,96.5,29.08,20.59
2016,1,4,8,30,599.0,43.0,3.3,0.0,139.0,39.54,30.93
2016,1,4,8,45,657.5,49.0,3.55,0.5,183.0,45.0,36.35
2016,1,4,9,0,716.0,55.0,3.8,1.0,227.0,50.49,41.63
2016,1,4,9,15,394.0,91.5,3.9,1.0,189.0,66.77,56.91
2016,1,4,9,30,72.0,128.0,4.0,1.0,151.0,89.04,77.59
2016,1,4,9,45,75.5,142.5,4.15,1.5,169.0,98.49,86.09
2016,1,4,10,0,79.0,157.0,4.3,2.0,187.0,107.73,94.3
2016,1,4,10,15,39.5,125.0,4.3,2.0,140.0,89.81,77.68
2016,1,4,10,30,0.0,93.0,4.3,2.0,93.0,70.5,59.8
2016,1,4,10,45,37.0,148.0,4.3,2.0,165.5,104.51,90.91
2016,1,4,11,0,74.0,203.0,4.3,2.0,238.0,136.0,119.41
2016,1,4,11,15,263.0,192.5,4.35,2.0,322.5,146.21,114.18
2016,1,4,11,30,452.0,182.0,4.4,2.0,407.0,183.75,134.68
2016,1,4,11,45,278.5,207.5,4.45,2.5,347.0,200.3,156.13
2016,1,4,12,0,105.0,233.0,4.5,3.0,287.0,195.61,160.17
2016,1,4,12,15,52.5,153.0,4.55,3.0,180.0,132.55,108.57
2016,1,4,12,30,0.0,73.0,4.6,3.0,73.0,56.08,43.76
2016,1,4,12,45,0.0,97.5,4.65,3.0,97.5,75.02,60.4
2016,1,4,13,0,0.0,122.0,4.7,3.0,122.0,94.26,77.22
2016,1,4,13,15,18.0,160.5,4.7,2.5,169.5,134.16,112.13
2016,1,4,13,30,36.0,199.0,4.7,2.0,217.0,186.17,157.64
2016,1,4,13,45,287.5,170.5,4.75,2.0,302.5,324.39,278.59
2016,1,4,14,0,539.0,142.0,4.8,2.0,388.0,472.73,406.83
2016,1,4,14,15,312.0,159.0,4.7,2.0,299.5,358.29,309.97
2016,1,4,14,30,85.0,176.0,4.6,2.0,211.0,218.35,187.77
2016,1,4,14,45,83.0,162.5,4.55,2.0,194.5,210.13,181.45
2016,1,4,15,0,81.0,149.0,4.5,2.0,178.0,201.37,174.32
2016,1,4,15,15,423.5,105.0,4.3,1.5,230.5,445.56,392.09
2016,1,4,15,30,766.0,61.0,4.1,1.0,283.0,654.99,569.57
2016,1,4,15,45,725.5,56.0,3.95,0.5,240.5,630.22,547.46
2016,1,4,16,0,685.0,51.0,3.8,0.0,198.0,601.45,521.93
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.5,544.37,469.98
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,495.05,420.85
2016,1,4,16,45,418.5,28.0,3.05,0.0,70.0,393.39,310.35
2016,1,4,17,0,295.0,18.0,2.8,0.0,31.0,258.22,0.0
2016,1,4,17,15,147.5,9.0,2.75,0.0,15.5,113.93,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.5,11.5,2.8,-4.0,29.0,9.05,0.0
2016,1,5,8,0,487.0,23.0,3.1,-4.0,58.0,21.34,10.52
2016,1,5,8,15,587.5,29.5,3.2,-3.5,102.5,27.6,19.56
2016,1,5,8,30,688.0,36.0,3.3,-3.0,147.0,34.03,26.17
2016,1,5,8,45,744.5,40.5,3.45,-3.0,192.5,38.52,30.76
2016,1,5,9,0,801.0,45.0,3.6,-3.0,238.0,43.07,35.27
2016,1,5,9,15,836.5,48.0,3.6,-2.5,281.0,49.98,41.82
2016,1,5,9,30,872.0,51.0,3.6,-2.0,324.0,53.74,45.3
2016,1,5,9,45,897.0,52.5,3.6,-1.5,362.5,56.18,47.47
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,58.53,49.51
2016,1,5,10,15,937.5,56.0,3.55,-0.5,433.5,61.0,51.63
2016,1,5,10,30,953.0,58.0,3.5,0.0,466.0,63.36,53.63
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.0,64.83,54.9
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,66.21,56.1
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.0,119.62,68.47
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,178.28,106.58
2016,1,5,11,45,991.0,62.0,3.25,0.0,565.0,235.09,154.62
2016,1,5,12,0,994.0,62.0,3.2,0.0,576.0,290.85,207.02
2016,1,5,12,15,994.5,62.5,3.15,0.0,578.5,345.06,260.05
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,397.55,311.73
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,446.24,359.55
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,492.53,404.3
2016,1,5,13,15,986.0,61.5,2.95,0.0,556.5,534.83,444.66
2016,1,5,13,30,981.0,61.0,2.9,0.0,543.0,574.16,481.53
2016,1,5,13,45,972.0,60.0,2.9,0.0,522.0,607.66,512.97
2016,1,5,14,0,963.0,59.0,2.9,0.0,501.0,637.67,540.89
2016,1,5,14,15,950.5,58.0,2.85,0.0,472.5,661.97,563.42
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,682.51,582.45
2016,1,5,14,45,919.0,55.0,2.8,0.0,409.5,693.73,593.89
2016,1,5,15,0,900.0,53.0,2.8,0.0,375.0,700.94,600.64
2016,1,5,15,15,873.5,50.5,2.55,0.0,335.0,698.31,597.74
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,691.83,591.22
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.5,670.44,573.26
2016,1,5,16,0,765.0,42.0,1.9,-1.0,208.0,651.63,555.85
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.5,601.83,511.74
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,548.88,461.37
2016,1,5,16,45,511.0,24.5,1.5,-3.0,75.5,448.6,355.87
2016,1,5,17,0,388.0,17.0,1.4,-4.0,34.0,329.08,0.0
2016,1,5,17,15,194.0,8.5,1.45,-4.0,17.0,147.51,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.0,27.5,9.44,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,55.0,22.02,10.98
2016,1,6,8,15,515.5,32.0,2.45,-2.5,97.5,29.47,21.18
2016,1,6,8,30,620.0,40.0,2.4,-2.0,140.0,37.04,28.88
2016,1,6,8,45,679.0,45.5,2.4,-1.5,184.5,42.19,34.03
2016,1,6,9,0,738.0,51.0,2.4,-1.0,229.0,47.37,39.05
2016,1,6,9,15,776.0,54.5,2.3,-0.5,271.0,50.71,42.21
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,54.07,45.28
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,56.49,47.5
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,58.91,49.68
2016,1,6,10,15,883.0,65.0,2.0,0.0,421.5,66.37,56.54
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,68.65,58.54
2016,1,6,10,45,912.0,68.5,1.85,0.5,479.5,70.41,59.95
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,72.07,61.28
2016,1,6,11,15,931.0,71.0,1.7,1.5,523.5,122.36,72.33
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,178.64,108.08
2016,1,6,11,45,942.0,72.5,1.55,2.5,552.5,233.72,153.46
2016,1,6,12,0,946.0,73.0,1.5,3.0,563.0,287.96,202.8
2016,1,6,12,15,946.5,73.0,1.4,3.0,565.5,339.71,252.01
2016,1,6,12,30,947.0,73.0,1.3,3.0,568.0,389.82,299.71
2016,1,6,12,45,944.5,73.0,1.25,3.0,562.5,436.93,344.3
2016,1,6,13,0,942.0,73.0,1.2,3.0,557.0,481.73,385.86
2016,1,6,13,15,936.5,72.0,1.15,3.0,544.0,521.69,422.42
2016,1,6,13,30,931.0,71.0,1.1,3.0,531.0,558.73,455.6
2016,1,6,13,45,920.5,70.5,1.05,3.5,510.0,590.52,482.9
2016,1,6,14,0,910.0,70.0,1.0,4.0,489.0,618.89,506.68
2016,1,6,14,15,896.0,68.0,0.95,3.5,461.0,639.99,526.09
2016,1,6,14,30,882.0,66.0,0.9,3.0,433.0,657.33,542.25
2016,1,6,14,45,860.0,64.5,0.85,3.0,398.5,672.02,554.8
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,677.24,559.66
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,671.32,556.05
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,661.29,548.97
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,633.99,527.64
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,602.67,501.96
2016,1,6,16,15,616.0,43.0,0.75,1.5,156.0,546.83,456.42
2016,1,6,16,30,545.0,37.0,0.8,1.0,112.0,487.5,404.5
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,391.06,309.37
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,263.25,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,110.38,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.0,1.95,0.0,12.0,9.44,0.0
2016,1,7,8,0,0.0,24.0,2.1,0.0,24.0,18.06,7.88
2016,1,7,8,15,12.5,41.5,2.05,0.0,43.5,30.59,21.98
2016,1,7,8,30,25.0,59.0,2.0,0.0,63.0,42.79,33.95
2016,1,7,8,45,34.5,77.0,2.0,0.5,84.0,55.07,45.73
2016,1,7,9,0,44.0,95.0,2.0,1.0,105.0,67.15,57.13
2016,1,7,9,15,53.0,110.5,1.95,1.5,125.5,77.61,66.83
2016,1,7,9,30,62.0,126.0,1.9,2.0,146.0,87.88,76.19
2016,1,7,9,45,70.0,142.0,1.85,2.5,167.0,98.22,85.44
2016,1,7,10,0,78.0,158.0,1.8,3.0,188.0,108.35,94.36
2016,1,7,10,15,103.5,173.5,1.75,3.0,216.0,118.28,103.18
2016,1,7,10,30,129.0,189.0,1.7,3.0,244.0,124.85,108.91
2016,1,7,10,45,94.0,195.0,1.65,3.5,236.5,131.54,114.52
2016,1,7,11,0,59.0,201.0,1.6,4.0,229.0,134.83,117.06
2016,1,7,11,15,79.5,213.0,1.55,4.0,252.5,150.0,122.13
2016,1,7,11,30,100.0,225.0,1.5,4.0,276.0,168.75,135.91
2016,1,7,11,45,98.0,231.5,1.45,4.5,282.0,182.67,147.21
2016,1,7,12,0,96.0,238.0,1.4,5.0,288.0,196.4,158.88
2016,1,7,12,15,167.5,239.0,1.4,5.0,327.0,229.54,184.84
2016,1,7,12,30,239.0,240.0,1.4,5.0,366.0,268.7,216.72
2016,1,7,12,45,246.0,234.5,1.45,5.5,363.0,284.62,231.14
2016,1,7,13,0,253.0,229.0,1.5,6.0,360.0,307.33,251.1
2016,1,7,13,15,561.0,158.0,1.5,6.0,439.0,418.77,341.67
2016,1,7,13,30,869.0,87.0,1.5,6.0,518.0,545.53,443.96
2016,1,7,13,45,862.0,84.5,1.55,6.0,498.0,576.27,471.09
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,603.79,495.99
2016,1,7,14,15,840.0,80.0,1.5,6.0,451.0,623.61,513.42
2016,1,7,14,30,825.0,78.0,1.4,6.0,424.0,639.65,527.46
2016,1,7,14,45,807.5,74.5,1.35,6.0,391.0,648.61,536.11
2016,1,7,15,0,790.0,71.0,1.3,6.0,358.0,653.69,541.46
2016,1,7,15,15,759.5,67.5,1.15,5.5,319.5,645.71,535.69
2016,1,7,15,30,729.0,64.0,1.0,5.0,281.0,633.6,526.14
2016,1,7,15,45,683.5,59.5,0.9,4.5,239.0,611.65,508.75
2016,1,7,16,0,638.0,55.0,0.8,4.0,197.0,580.97,483.38
2016,1,7,16,15,567.0,48.0,0.85,3.0,154.0,524.91,438.48
2016,1,7,16,30,496.0,41.0,0.9,2.0,111.0,466.19,387.97
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.5,366.33,292.68
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,246.9,34.42
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,101.52,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.5,4.5,3.54,0.0
2016,1,8,8,0,0.0,9.0,2.0,2.0,9.0,6.82,0.0
2016,1,8,8,15,0.0,17.0,2.0,2.0,17.0,12.92,5.96
2016,1,8,8,30,0.0,25.0,2.0,2.0,25.0,19.04,11.9
2016,1,8,8,45,0.0,34.0,2.0,2.0,34.0,25.94,18.52
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,32.86,25.11
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,39.41,31.29
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,45.97,37.42
2016,1,8,9,45,4.0,98.0,1.75,2.5,99.5,72.79,62.13
2016,1,8,10,0,8.0,136.0,1.7,3.0,139.0,97.81,84.8
2016,1,8,10,15,4.0,128.5,1.55,3.0,130.0,93.86,80.99
2016,1,8,10,30,0.0,121.0,1.4,3.0,121.0,89.48,76.85
2016,1,8,10,45,0.5,138.0,1.25,3.5,138.5,100.99,87.01
2016,1,8,11,0,1.0,155.0,1.1,4.0,156.0,112.26,96.81
2016,1,8,11,15,0.5,118.5,1.15,4.0,119.0,89.1,72.37
2016,1,8,11,30,0.0,82.0,1.2,4.0,82.0,63.04,49.76
2016,1,8,11,45,0.0,84.5,1.25,4.0,84.5,64.99,51.45
2016,1,8,12,0,0.0,87.0,1.3,4.0,87.0,66.93,53.1
2016,1,8,12,15,0.0,110.0,1.35,4.0,110.0,84.27,68.12
2016,1,8,12,30,0.0,133.0,1.4,4.0,133.0,101.89,83.29
2016,1,8,12,45,0.0,94.0,1.5,4.5,94.0,72.33,57.62
2016,1,8,13,0,0.0,55.0,1.6,5.0,55.0,42.17,31.35
2016,1,8,13,15,0.0,95.0,1.6,5.0,95.0,73.21,58.43
2016,1,8,13,30,0.0,135.0,1.6,5.0,135.0,105.57,86.37
2016,1,8,13,45,0.0,132.0,1.65,5.0,132.0,103.81,84.9
2016,1,8,14,0,0.0,129.0,1.7,5.0,129.0,102.1,83.56
2016,1,8,14,15,0.0,122.0,1.7,5.0,122.0,97.0,79.29
2016,1,8,14,30,0.0,115.0,1.7,5.0,115.0,91.87,74.99
2016,1,8,14,45,0.0,105.5,1.7,5.0,105.5,84.47,68.7
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,77.0,62.3
2016,1,8,15,15,278.0,93.5,1.6,4.5,176.5,328.86,285.06
2016,1,8,15,30,556.0,91.0,1.5,4.0,257.0,543.34,463.27
2016,1,8,15,45,504.5,83.5,1.45,4.0,217.5,505.98,430.81
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,463.91,395.54
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,403.04,342.78
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,340.95,286.77
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,250.47,200.98
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,140.08,34.65
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,47.39,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.0,2.35,3.5,3.0,2.36,0.0
2016,1,9,8,0,0.0,6.0,2.5,4.0,6.0,4.54,0.0
2016,1,9,8,15,0.0,12.0,2.45,4.0,12.0,9.1,2.47
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,13.68,6.87
2016,1,9,8,45,0.0,24.0,2.35,4.5,24.0,18.26,11.23
2016,1,9,9,0,0.0,30.0,2.3,5.0,30.0,22.86,15.55
2016,1,9,9,15,0.0,36.0,2.2,5.0,36.0,27.46,19.86
2016,1,9,9,30,0.0,42.0,2.1,5.0,42.0,32.08,24.14
2016,1,9,9,45,0.0,47.0,2.05,5.5,47.0,35.93,27.61
2016,1,9,10,0,0.0,52.0,2.0,6.0,52.0,39.79,31.05
2016,1,9,10,15,0.0,85.0,2.0,6.0,85.0,64.72,53.77
2016,1,9,10,30,0.0,118.0,2.0,6.0,118.0,87.52,74.3
2016,1,9,10,45,0.0,103.0,2.05,6.5,103.0,77.72,65.17
2016,1,9,11,0,0.0,88.0,2.1,7.0,88.0,67.39,55.65
2016,1,9,11,15,25.5,151.0,2.1,7.0,164.0,109.92,88.72
2016,1,9,11,30,51.0,214.0,2.1,7.0,240.0,156.01,126.14
2016,1,9,11,45,25.5,173.0,2.1,7.0,186.0,131.72,106.55
2016,1,9,12,0,0.0,132.0,2.1,7.0,132.0,100.2,80.91
2016,1,9,12,15,92.0,187.5,2.1,7.0,236.5,171.15,138.04
2016,1,9,12,30,184.0,243.0,2.1,7.0,341.0,252.09,203.68
2016,1,9,12,45,141.5,239.5,2.15,7.5,314.5,248.07,201.97
2016,1,9,13,0,99.0,236.0,2.2,8.0,288.0,232.94,190.71
2016,1,9,13,15,49.5,163.0,2.2,8.0,189.0,156.2,127.85
2016,1,9,13,30,0.0,90.0,2.2,8.0,90.0,69.32,54.33
2016,1,9,13,45,0.0,93.0,2.2,8.0,93.0,71.8,56.62
2016,1,9,14,0,0.0,96.0,2.2,8.0,96.0,74.41,58.95
2016,1,9,14,15,0.0,117.0,2.2,8.0,117.0,92.59,74.67
2016,1,9,14,30,0.0,138.0,2.2,8.0,138.0,112.73,92.04
2016,1,9,14,45,0.0,126.5,2.2,8.0,126.5,103.95,84.65
2016,1,9,15,0,0.0,115.0,2.2,8.0,115.0,95.07,77.17
2016,1,9,15,15,0.0,102.5,2.25,7.5,102.5,85.1,68.81
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,75.01,60.23
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,63.18,49.88
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,51.1,39.19
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,38.68,28.09
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,25.99,16.72
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,16.78,8.18
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,7.59,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,3.93,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,9.05,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,21.04,9.84
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,28.5,19.39
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,36.06,26.82
2016,1,10,8,45,662.5,44.5,3.9,8.5,181.0,41.19,31.78
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,46.36,36.6
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,49.68,39.62
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,53.02,42.57
2016,1,10,9,45,397.0,76.0,4.75,10.5,201.5,56.83,45.87
2016,1,10,10,0,0.0,95.0,5.0,11.0,95.0,71.28,58.68
2016,1,10,10,15,435.0,81.5,5.2,11.0,270.0,59.95,48.41
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,62.83,50.91
2016,1,10,10,45,435.0,55.5,5.6,11.0,244.0,42.1,32.25
2016,1,10,11,0,0.0,43.0,5.8,11.0,43.0,32.9,23.95
2016,1,10,11,15,0.0,57.5,5.85,11.0,57.5,44.08,32.26
2016,1,10,11,30,0.0,72.0,5.9,11.0,72.0,55.29,41.81
2016,1,10,11,45,433.5,81.0,6.0,11.0,308.5,139.34,93.69
2016,1,10,12,0,867.0,90.0,6.1,11.0,545.0,278.43,194.77
2016,1,10,12,15,570.5,162.5,6.05,10.5,463.0,294.09,223.66
2016,1,10,12,30,274.0,235.0,6.0,10.0,381.0,280.34,224.26
2016,1,10,12,45,139.5,204.0,6.0,10.0,278.5,219.49,178.24
2016,1,10,13,0,5.0,173.0,6.0,10.0,176.0,136.39,110.71
2016,1,10,13,15,135.5,197.0,5.85,9.5,265.5,233.57,192.75
2016,1,10,13,30,266.0,221.0,5.7,9.0,355.0,342.2,284.49
2016,1,10,13,45,545.5,155.5,5.6,9.0,416.5,464.68,388.24
2016,1,10,14,0,825.0,90.0,5.5,9.0,478.0,595.44,498.35
2016,1,10,14,15,811.0,88.0,5.3,8.5,452.0,615.37,517.39
2016,1,10,14,30,797.0,86.0,5.1,8.0,426.0,631.61,533.45
2016,1,10,14,45,788.0,80.5,4.95,8.0,394.5,643.91,545.27
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,652.69,553.89
2016,1,10,15,15,750.0,71.0,4.55,7.5,325.5,645.26,548.95
2016,1,10,15,30,721.0,67.0,4.3,7.0,288.0,639.11,544.35
2016,1,10,15,45,690.0,60.5,4.05,6.5,247.0,620.27,528.77
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,598.03,509.51
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,546.38,464.58
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,492.09,414.8
2016,1,10,16,45,420.0,31.5,2.95,4.5,80.5,401.95,328.38
2016,1,10,17,0,313.0,22.0,2.7,4.0,41.0,296.84,136.25
2016,1,10,17,15,156.5,11.0,2.7,3.5,20.5,123.51,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.5,11.5,1.6,-2.5,30.5,9.05,0.0
2016,1,11,8,0,501.0,23.0,1.8,-2.0,61.0,21.38,10.8
2016,1,11,8,15,600.0,30.0,1.9,-1.5,106.0,28.12,19.93
2016,1,11,8,30,699.0,37.0,2.0,-1.0,151.0,34.98,26.89
2016,1,11,8,45,753.0,41.5,2.1,-1.0,197.0,39.46,31.44
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,43.98,35.89
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,50.9,42.39
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,54.66,45.83
2016,1,11,9,45,708.0,81.0,2.25,0.0,323.5,65.05,55.48
2016,1,11,10,0,541.0,110.0,2.3,0.0,317.0,82.79,71.85
2016,1,11,10,15,663.5,91.5,2.3,0.0,366.0,70.82,60.61
2016,1,11,10,30,786.0,73.0,2.3,0.0,415.0,64.91,55.04
2016,1,11,10,45,877.0,68.0,2.35,0.5,470.5,69.54,59.12
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,68.37,57.84
2016,1,11,11,15,974.0,63.5,2.45,1.0,544.5,116.91,67.62
2016,1,11,11,30,980.0,64.0,2.5,1.0,563.0,175.2,104.05
2016,1,11,11,45,982.5,65.0,2.55,1.5,574.0,232.83,151.71
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,289.48,203.86
2016,1,11,12,15,985.5,66.0,2.65,2.0,588.0,343.48,256.14
2016,1,11,12,30,986.0,66.0,2.7,2.0,591.0,395.79,307.21
2016,1,11,12,45,763.0,118.5,2.75,2.5,523.0,405.23,325.69
2016,1,11,13,0,540.0,171.0,2.8,3.0,455.0,389.81,320.23
2016,1,11,13,15,757.0,117.0,2.8,3.0,505.0,481.11,397.47
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,573.79,475.82
2016,1,11,13,45,966.0,61.5,2.8,3.0,534.5,607.77,506.9
2016,1,11,14,0,958.0,60.0,2.8,3.0,514.0,638.29,534.9
2016,1,11,14,15,945.5,59.0,2.75,3.0,486.0,663.09,557.53
2016,1,11,14,30,933.0,58.0,2.7,3.0,458.0,684.12,576.71
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.5,696.8,588.95
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,705.51,596.38
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,703.64,594.54
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,697.84,589.0
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,678.43,572.24
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,662.13,556.5
2016,1,11,16,15,708.0,38.5,1.3,0.5,177.5,616.36,518.45
