Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,4.95,-4.0,5.0,3.78,0.0
2016,1,22,8,0,0.0,10.0,4.9,-4.0,10.0,7.58,0.82
2016,1,22,8,15,0.0,18.0,4.8,-4.0,18.0,13.68,7.03
2016,1,22,8,30,0.0,26.0,4.7,-4.0,26.0,19.8,13.04
2016,1,22,8,45,0.0,34.0,4.65,-4.0,34.0,25.94,19.04
2016,1,22,9,0,0.0,42.0,4.6,-4.0,42.0,32.08,25.0
2016,1,22,9,15,0.0,50.5,4.55,-4.0,50.5,38.63,31.27
2016,1,22,9,30,0.0,59.0,4.5,-4.0,59.0,45.19,37.49
2016,1,22,9,45,0.0,78.0,4.5,-4.0,78.0,59.46,50.95
2016,1,22,10,0,0.0,97.0,4.5,-4.0,97.0,72.96,63.59
2016,1,22,10,15,0.0,97.5,4.65,-4.0,97.5,73.67,64.11
2016,1,22,10,30,0.0,98.0,4.8,-4.0,98.0,74.3,64.57
2016,1,22,10,45,0.0,116.0,4.95,-4.0,116.0,86.93,76.28
2016,1,22,11,0,0.0,134.0,5.1,-4.0,134.0,99.3,87.68
2016,1,22,11,15,3.5,158.0,5.15,-4.0,160.0,116.33,98.65
2016,1,22,11,30,7.0,182.0,5.2,-4.0,186.0,134.23,114.17
2016,1,22,11,45,3.5,131.0,5.3,-4.0,133.0,99.78,83.69
2016,1,22,12,0,0.0,80.0,5.4,-4.0,80.0,61.53,49.71
2016,1,22,12,15,0.0,84.5,5.4,-4.0,84.5,65.02,52.83
2016,1,22,12,30,0.0,89.0,5.4,-4.0,89.0,68.52,55.94
2016,1,22,12,45,0.0,103.5,5.4,-4.0,103.5,79.66,65.89
2016,1,22,13,0,0.0,118.0,5.4,-4.0,118.0,91.0,76.02
2016,1,22,13,15,0.0,70.0,5.3,-4.0,70.0,53.78,42.79
2016,1,22,13,30,0.0,22.0,5.2,-4.0,22.0,16.81,9.55
2016,1,22,13,45,0.0,44.5,5.15,-4.0,44.5,34.08,25.17
2016,1,22,14,0,0.0,67.0,5.1,-4.0,67.0,51.43,40.85
2016,1,22,14,15,0.0,63.5,5.2,-3.5,63.5,48.71,38.39
2016,1,22,14,30,0.0,60.0,5.3,-3.0,60.0,45.99,35.94
2016,1,22,14,45,0.0,37.0,5.45,-3.0,37.0,28.27,19.99
2016,1,22,15,0,0.0,14.0,5.6,-3.0,14.0,10.66,4.04
2016,1,22,15,15,0.0,12.5,5.6,-3.0,12.5,9.51,3.01
2016,1,22,15,30,0.0,11.0,5.6,-3.0,11.0,8.36,1.97
2016,1,22,15,45,0.0,9.5,5.6,-3.5,9.5,7.21,0.94
2016,1,22,16,0,0.0,8.0,5.6,-4.0,8.0,6.07,0.0
2016,1,22,16,15,0.0,6.5,5.5,-4.0,6.5,4.92,0.0
2016,1,22,16,30,0.0,5.0,5.4,-4.0,5.0,3.78,0.0
2016,1,22,16,45,0.0,3.5,5.3,-4.0,3.5,2.65,0.0
2016,1,22,17,0,0.0,2.0,5.2,-4.0,2.0,1.51,0.0
2016,1,22,17,15,0.0,1.0,5.2,-4.0,1.0,0.75,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-5.5,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,8.0,4.2,-4.0,8.0,6.07,0.0
2016,1,23,8,0,0.0,16.0,4.3,-4.0,16.0,12.17,4.84
2016,1,23,8,15,0.0,28.0,4.4,-3.5,28.0,21.37,14.14
2016,1,23,8,30,0.0,40.0,4.5,-3.0,40.0,30.59,23.13
2016,1,23,8,45,0.0,52.5,4.6,-3.0,52.5,39.94,32.21
2016,1,23,9,0,0.0,65.0,4.7,-3.0,65.0,49.12,41.05
2016,1,23,9,15,0.0,77.0,4.8,-2.5,77.0,57.89,49.3
2016,1,23,9,30,0.0,89.0,4.9,-2.0,89.0,66.59,57.35
2016,1,23,9,45,0.0,112.5,5.05,-2.0,112.5,82.75,72.41
2016,1,23,10,0,0.0,136.0,5.2,-2.0,136.0,98.51,86.96
2016,1,23,10,15,1.0,144.5,5.25,-1.5,145.5,104.66,92.33
2016,1,23,10,30,2.0,153.0,5.3,-1.0,155.0,110.72,97.57
2016,1,23,10,45,12.5,174.0,5.35,-1.0,181.0,124.6,110.16
2016,1,23,11,0,23.0,195.0,5.4,-1.0,207.0,138.17,122.41
2016,1,23,11,15,11.5,107.5,5.4,-1.0,113.5,82.47,67.46
2016,1,23,11,30,0.0,20.0,5.4,-1.0,20.0,15.28,8.02
2016,1,23,11,45,5.5,107.5,5.4,-1.0,110.5,83.16,68.1
2016,1,23,12,0,11.0,195.0,5.4,-1.0,201.0,148.0,124.7
2016,1,23,12,15,5.5,169.0,5.4,-1.0,172.0,129.59,108.79
2016,1,23,12,30,0.0,143.0,5.4,-1.0,143.0,109.41,91.3
2016,1,23,12,45,30.0,194.5,5.45,-1.0,211.5,164.25,138.83
2016,1,23,13,0,60.0,246.0,5.5,-1.0,280.0,223.07,189.82
2016,1,23,13,15,73.5,246.0,5.45,-1.0,286.5,236.93,202.24
2016,1,23,13,30,87.0,246.0,5.4,-1.0,293.0,252.07,215.98
2016,1,23,13,45,85.5,237.0,5.4,-1.5,282.5,251.62,216.66
2016,1,23,14,0,84.0,228.0,5.4,-2.0,272.0,250.58,216.85
2016,1,23,14,15,64.0,210.5,5.3,-2.0,243.0,228.66,198.08
2016,1,23,14,30,44.0,193.0,5.2,-2.0,214.0,204.53,177.14
2016,1,23,14,45,91.0,186.5,5.15,-2.0,226.0,237.16,207.49
2016,1,23,15,0,138.0,180.0,5.1,-2.0,238.0,287.36,253.1
2016,1,23,15,15,128.5,165.5,5.0,-2.0,215.5,273.73,241.63
2016,1,23,15,30,119.0,151.0,4.9,-2.0,193.0,259.1,229.21
2016,1,23,15,45,114.0,132.5,4.85,-2.5,168.5,241.63,214.59
2016,1,23,16,0,109.0,114.0,4.8,-3.0,144.0,223.03,198.53
2016,1,23,16,15,97.5,94.5,4.7,-3.0,118.0,196.64,174.44
2016,1,23,16,30,86.0,75.0,4.6,-3.0,92.0,168.82,148.43
2016,1,23,16,45,68.5,56.0,4.55,-3.5,67.0,135.6,116.91
2016,1,23,17,0,51.0,37.0,4.5,-4.0,42.0,100.06,81.37
2016,1,23,17,15,25.5,18.5,4.5,-4.0,21.0,47.81,11.66
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.5,13.5,2.2,-8.5,38.0,12.12,0.0
2016,1,24,8,0,525.0,27.0,2.3,-8.0,76.0,25.09,16.46
2016,1,24,8,15,615.0,35.0,2.4,-7.0,123.5,32.64,24.98
2016,1,24,8,30,705.0,43.0,2.5,-6.0,171.0,40.26,32.63
2016,1,24,8,45,759.0,48.0,2.7,-5.0,220.0,45.06,37.37
2016,1,24,9,0,813.0,53.0,2.9,-4.0,269.0,49.89,41.96
2016,1,24,9,15,845.5,57.5,2.9,-3.0,315.5,54.06,45.79
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,58.19,49.46
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,61.33,52.23
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,64.42,54.91
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,72.54,62.22
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,75.1,64.33
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.5,77.44,66.37
2016,1,24,11,0,967.0,79.0,2.0,0.0,572.0,79.68,68.3
2016,1,24,11,15,972.5,80.5,1.85,0.5,592.5,130.35,78.74
2016,1,24,11,30,978.0,82.0,1.7,1.0,613.0,190.93,116.81
2016,1,24,11,45,980.0,83.5,1.55,1.5,625.5,250.5,165.8
2016,1,24,12,0,982.0,85.0,1.4,2.0,638.0,309.1,218.86
2016,1,24,12,15,982.0,85.5,1.3,2.0,642.0,365.13,271.72
2016,1,24,12,30,982.0,86.0,1.2,2.0,646.0,419.48,322.88
2016,1,24,12,45,975.5,88.0,1.15,2.5,641.5,470.66,370.0
2016,1,24,13,0,969.0,90.0,1.1,3.0,637.0,519.22,413.44
2016,1,24,13,15,963.5,89.0,1.05,3.0,624.5,562.78,452.27
2016,1,24,13,30,958.0,88.0,1.0,3.0,612.0,603.35,487.56
2016,1,24,13,45,948.5,87.0,0.95,3.5,591.0,638.52,516.79
2016,1,24,14,0,939.0,86.0,0.9,4.0,570.0,674.74,545.7
2016,1,24,14,15,927.0,84.0,0.8,4.0,542.0,700.86,566.69
2016,1,24,14,30,915.0,82.0,0.7,4.0,514.0,723.05,584.21
2016,1,24,14,45,897.0,79.5,0.65,4.0,478.5,736.56,595.66
2016,1,24,15,0,879.0,77.0,0.6,4.0,443.0,745.81,602.74
2016,1,24,15,15,855.5,73.0,0.55,3.5,402.5,745.1,603.44
2016,1,24,15,30,832.0,69.0,0.5,3.0,362.0,740.09,600.98
2016,1,24,15,45,797.5,64.5,0.5,3.0,317.0,721.89,588.28
2016,1,24,16,0,763.0,60.0,0.5,3.0,272.0,699.49,571.85
2016,1,24,16,15,712.0,54.0,0.55,2.5,224.5,658.56,541.87
2016,1,24,16,30,661.0,48.0,0.6,2.0,177.0,613.87,506.71
2016,1,24,16,45,575.5,39.5,0.7,2.0,130.0,536.62,442.6
2016,1,24,17,0,490.0,31.0,0.8,2.0,83.0,457.3,367.55
2016,1,24,17,15,245.0,15.5,0.85,1.5,41.5,244.56,105.88
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,44.0,17.0,1.6,-1.5,21.0,12.93,0.0
2016,1,25,8,0,88.0,34.0,1.8,-1.0,42.0,25.29,16.28
2016,1,25,8,15,116.5,53.0,1.85,-0.5,70.5,38.65,29.87
2016,1,25,8,30,145.0,72.0,1.9,0.0,99.0,51.7,42.5
2016,1,25,8,45,163.5,90.5,1.95,0.0,128.5,64.04,54.37
2016,1,25,9,0,182.0,109.0,2.0,0.0,158.0,76.06,65.75
2016,1,25,9,15,201.0,124.0,1.95,0.0,186.5,85.71,74.74
2016,1,25,9,30,220.0,139.0,1.9,0.0,215.0,95.12,83.37
2016,1,25,9,45,322.5,141.5,1.85,0.5,267.0,98.42,86.1
2016,1,25,10,0,425.0,144.0,1.8,1.0,319.0,99.18,86.45
2016,1,25,10,15,370.5,168.0,1.9,1.5,329.5,114.83,100.4
2016,1,25,10,30,316.0,192.0,2.0,2.0,340.0,127.18,111.16
2016,1,25,10,45,449.0,171.5,2.1,2.5,395.0,114.25,99.08
2016,1,25,11,0,582.0,151.0,2.2,3.0,450.0,104.39,89.88
2016,1,25,11,15,592.0,154.5,2.3,3.5,468.5,142.93,100.2
2016,1,25,11,30,602.0,158.0,2.4,4.0,487.0,187.06,128.96
2016,1,25,11,45,639.5,150.5,2.55,4.5,507.0,229.13,161.92
2016,1,25,12,0,677.0,143.0,2.7,5.0,527.0,274.37,201.22
2016,1,25,12,15,704.5,135.5,2.7,5.0,538.0,319.41,242.7
2016,1,25,12,30,732.0,128.0,2.7,5.0,549.0,365.71,285.71
2016,1,25,12,45,752.0,121.0,2.7,5.5,551.0,410.35,326.74
2016,1,25,13,0,772.0,114.0,2.7,6.0,553.0,454.8,366.91
2016,1,25,13,15,783.5,107.5,2.65,6.0,545.5,495.35,403.79
2016,1,25,13,30,795.0,101.0,2.6,6.0,538.0,533.64,438.15
2016,1,25,13,45,765.0,104.5,2.6,6.0,514.0,556.17,459.39
2016,1,25,14,0,735.0,108.0,2.6,6.0,490.0,576.17,478.0
2016,1,25,14,15,679.0,116.5,2.45,5.5,456.0,579.19,482.79
2016,1,25,14,30,623.0,125.0,2.3,5.0,422.0,576.14,482.35
2016,1,25,14,45,612.0,118.5,2.15,5.0,393.5,584.0,490.05
2016,1,25,15,0,601.0,112.0,2.0,5.0,365.0,588.66,494.87
2016,1,25,15,15,571.0,109.0,1.85,4.5,331.5,579.55,489.17
2016,1,25,15,30,541.0,106.0,1.7,4.0,298.0,566.51,480.07
2016,1,25,15,45,515.0,96.0,1.6,3.5,260.5,539.99,460.43
2016,1,25,16,0,489.0,86.0,1.5,3.0,223.0,517.27,442.87
2016,1,25,16,15,447.0,75.5,1.5,2.5,184.0,478.86,411.62
2016,1,25,16,30,405.0,65.0,1.5,2.0,145.0,438.49,377.06
2016,1,25,16,45,338.5,52.0,1.55,1.5,106.5,373.9,320.03
2016,1,25,17,0,272.0,39.0,1.6,1.0,68.0,309.33,257.41
2016,1,25,17,15,136.0,19.5,1.6,1.0,34.0,163.68,84.7
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,2.25,0.0,33.0,14.15,0.0
2016,1,26,8,0,301.0,37.0,2.3,0.0,66.0,30.62,20.96
2016,1,26,8,15,395.0,49.5,2.3,0.5,109.5,40.71,31.65
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,50.74,41.46
2016,1,26,8,45,548.0,71.5,2.35,1.5,199.5,57.97,48.45
2016,1,26,9,0,607.0,81.0,2.4,2.0,246.0,65.15,55.18
2016,1,26,9,15,647.5,88.5,2.4,2.5,290.5,70.51,60.06
2016,1,26,9,30,688.0,96.0,2.4,3.0,335.0,75.82,64.78
2016,1,26,9,45,714.5,102.5,2.4,3.5,375.5,80.14,68.49
2016,1,26,10,0,741.0,109.0,2.4,4.0,416.0,84.4,72.1
2016,1,26,10,15,663.0,121.5,2.55,4.5,412.5,90.85,77.67
2016,1,26,10,30,585.0,134.0,2.7,5.0,409.0,96.93,82.85
2016,1,26,10,45,694.0,131.0,2.9,6.0,475.5,96.02,81.57
2016,1,26,11,0,803.0,128.0,3.1,7.0,542.0,95.56,80.72
2016,1,26,11,15,759.0,126.5,3.1,7.5,530.0,136.16,87.7
2016,1,26,11,30,715.0,125.0,3.1,8.0,518.0,178.96,115.43
2016,1,26,11,45,693.5,135.5,3.15,8.5,523.5,228.88,157.24
2016,1,26,12,0,672.0,146.0,3.2,9.0,529.0,276.09,200.23
2016,1,26,12,15,644.0,156.5,3.1,9.0,526.0,318.53,240.69
2016,1,26,12,30,616.0,167.0,3.0,9.0,523.0,357.3,277.74
2016,1,26,12,45,603.0,170.0,2.95,9.0,517.0,392.38,310.77
2016,1,26,13,0,590.0,173.0,2.9,9.0,511.0,420.16,337.25
2016,1,26,13,15,583.0,171.5,2.65,9.0,500.0,448.95,363.37
2016,1,26,13,30,576.0,170.0,2.4,9.0,489.0,475.5,386.9
2016,1,26,13,45,642.5,143.5,2.2,9.0,488.5,525.57,428.69
2016,1,26,14,0,709.0,117.0,2.0,9.0,488.0,570.79,466.15
2016,1,26,14,15,591.5,142.0,1.85,8.5,441.0,548.84,450.33
2016,1,26,14,30,474.0,167.0,1.7,8.0,394.0,511.37,422.06
2016,1,26,14,45,414.5,165.0,1.6,7.5,354.0,486.75,404.35
2016,1,26,15,0,355.0,163.0,1.5,7.0,314.0,441.36,369.76
2016,1,26,15,15,305.5,163.0,1.5,6.5,284.5,418.77,352.91
2016,1,26,15,30,256.0,163.0,1.5,6.0,255.0,394.48,333.91
2016,1,26,15,45,245.0,143.5,1.5,5.5,222.5,373.54,318.33
2016,1,26,16,0,234.0,124.0,1.5,5.0,190.0,350.61,300.45
2016,1,26,16,15,208.0,104.5,1.5,4.5,156.0,313.97,269.95
2016,1,26,16,30,182.0,85.0,1.5,4.0,122.0,275.59,236.75
2016,1,26,16,45,144.5,64.5,1.5,3.5,89.5,224.7,191.26
2016,1,26,17,0,107.0,44.0,1.5,3.0,57.0,171.69,141.52
2016,1,26,17,15,53.5,25.5,1.5,3.0,32.0,85.32,47.1
2016,1,26,17,30,0.0,7.0,1.5,3.0,7.0,5.51,0.0
2016,1,26,17,45,0.0,3.5,1.5,3.0,3.5,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.0,20.0,1.95,2.0,27.5,15.15,0.0
2016,1,27,8,0,160.0,40.0,2.0,2.0,55.0,29.63,20.09
2016,1,27,8,15,224.5,58.0,2.25,2.5,93.0,42.84,33.38
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,55.64,45.66
2016,1,27,8,45,366.0,85.5,2.8,3.5,173.5,62.65,52.39
2016,1,27,9,0,443.0,95.0,3.1,4.0,216.0,69.68,58.93
2016,1,27,9,15,519.5,91.0,3.25,4.0,256.0,70.64,59.83
2016,1,27,9,30,596.0,87.0,3.4,4.0,296.0,67.76,57.12
2016,1,27,9,45,397.0,133.0,3.55,4.5,279.0,92.36,79.4
2016,1,27,10,0,198.0,179.0,3.7,5.0,262.0,120.5,104.54
2016,1,27,10,15,179.0,195.5,3.6,5.0,275.0,129.65,112.5
2016,1,27,10,30,160.0,212.0,3.5,5.0,288.0,138.46,120.15
2016,1,27,10,45,417.5,169.0,3.45,5.5,382.0,111.9,95.94
2016,1,27,11,0,675.0,126.0,3.4,6.0,476.0,91.29,77.17
2016,1,27,11,15,442.0,190.0,3.3,6.0,423.0,152.68,111.97
2016,1,27,11,30,209.0,254.0,3.2,6.0,370.0,198.3,154.8
2016,1,27,11,45,292.5,246.0,3.1,6.5,412.0,226.6,174.09
2016,1,27,12,0,376.0,238.0,3.0,7.0,454.0,265.4,204.08
2016,1,27,12,15,560.0,182.5,2.95,7.0,507.0,310.3,238.21
2016,1,27,12,30,744.0,127.0,2.9,7.0,560.0,371.01,288.11
2016,1,27,12,45,770.5,117.5,2.9,7.0,563.5,416.89,330.4
2016,1,27,13,0,797.0,108.0,2.9,7.0,567.0,463.98,373.19
2016,1,27,13,15,746.0,121.0,2.85,7.0,544.5,491.65,399.95
2016,1,27,13,30,695.0,134.0,2.8,7.0,522.0,514.29,421.55
2016,1,27,13,45,744.0,114.0,2.75,7.0,517.0,557.4,459.08
2016,1,27,14,0,793.0,94.0,2.7,7.0,512.0,598.92,494.95
2016,1,27,14,15,823.5,81.5,2.6,6.5,497.0,636.91,528.16
2016,1,27,14,30,854.0,69.0,2.5,6.0,482.0,667.24,555.33
2016,1,27,14,45,529.0,127.0,2.45,6.0,377.0,528.62,444.25
2016,1,27,15,0,204.0,185.0,2.4,6.0,272.0,340.9,288.56
2016,1,27,15,15,193.0,171.0,2.2,5.5,247.5,328.08,279.86
2016,1,27,15,30,182.0,157.0,2.0,5.0,223.0,314.0,269.06
2016,1,27,15,45,178.0,138.0,1.8,4.5,196.0,297.57,256.25
2016,1,27,16,0,174.0,119.0,1.6,4.0,169.0,279.69,241.81
2016,1,27,16,15,160.5,100.0,1.5,3.5,140.5,252.86,219.05
2016,1,27,16,30,147.0,81.0,1.4,3.0,112.0,224.55,194.17
2016,1,27,16,45,126.5,62.0,1.3,2.5,83.5,205.02,175.21
2016,1,27,17,0,106.0,43.0,1.2,2.0,55.0,167.53,139.12
2016,1,27,17,15,53.0,26.0,1.2,1.5,32.0,85.79,52.28
2016,1,27,17,30,0.0,9.0,1.2,1.0,9.0,7.08,0.0
2016,1,27,17,45,0.0,4.5,1.25,1.0,4.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,30.5,18.5,1.4,-0.5,21.5,14.18,0.0
2016,1,28,8,0,61.0,37.0,1.5,0.0,43.0,27.43,18.5
2016,1,28,8,15,83.0,57.5,1.35,0.0,70.5,41.6,32.65
2016,1,28,8,30,105.0,78.0,1.2,0.0,98.0,55.47,46.09
2016,1,28,8,45,120.0,97.5,1.05,0.5,126.5,68.42,58.39
2016,1,28,9,0,135.0,117.0,0.9,1.0,155.0,81.08,70.15
2016,1,28,9,15,157.0,132.0,0.85,1.5,182.5,91.12,79.24
2016,1,28,9,30,179.0,147.0,0.8,2.0,210.0,100.96,87.96
2016,1,28,9,45,266.5,154.0,0.75,3.0,260.0,104.8,90.93
2016,1,28,10,0,354.0,161.0,0.7,4.0,310.0,110.47,95.48
2016,1,28,10,15,354.5,175.5,0.7,4.0,335.0,118.78,102.7
2016,1,28,10,30,355.0,190.0,0.7,4.0,360.0,126.85,109.65
2016,1,28,10,45,314.5,209.5,0.7,4.5,366.0,136.52,117.78
2016,1,28,11,0,274.0,229.0,0.7,5.0,372.0,145.81,125.5
2016,1,28,11,15,258.0,241.0,0.85,5.0,380.0,172.2,133.72
2016,1,28,11,30,242.0,253.0,1.0,5.0,388.0,202.45,156.22
2016,1,28,11,45,226.0,261.0,1.2,5.0,389.0,224.8,175.3
2016,1,28,12,0,210.0,269.0,1.4,5.0,390.0,245.34,194.14
2016,1,28,12,15,173.0,272.5,1.4,5.0,372.5,254.88,204.65
2016,1,28,12,30,136.0,276.0,1.4,5.0,355.0,260.3,211.33
2016,1,28,12,45,119.0,272.5,1.4,5.0,341.5,264.6,216.23
2016,1,28,13,0,102.0,269.0,1.4,5.0,328.0,260.41,213.89
2016,1,28,13,15,363.0,213.5,1.4,5.0,418.5,368.63,302.66
2016,1,28,13,30,624.0,158.0,1.4,5.0,509.0,498.74,407.93
2016,1,28,13,45,660.5,141.0,1.45,5.0,501.5,536.27,439.76
2016,1,28,14,0,697.0,124.0,1.5,5.0,494.0,573.26,471.74
2016,1,28,14,15,413.0,172.0,1.35,5.0,388.5,457.66,379.77
2016,1,28,14,30,129.0,220.0,1.2,5.0,283.0,303.36,252.9
2016,1,28,14,45,184.0,202.0,1.1,5.0,285.0,333.72,280.58
2016,1,28,15,0,239.0,184.0,1.0,5.0,287.0,381.43,320.82
2016,1,28,15,15,225.0,171.5,0.95,4.5,261.5,369.14,311.74
2016,1,28,15,30,211.0,159.0,0.9,4.0,236.0,338.79,288.37
2016,1,28,15,45,206.0,140.0,0.85,3.5,208.0,322.02,275.92
2016,1,28,16,0,201.0,121.0,0.8,3.0,180.0,320.33,275.14
2016,1,28,16,15,185.0,102.0,0.8,2.5,149.5,291.57,251.29
2016,1,28,16,30,169.0,83.0,0.8,2.0,119.0,261.15,225.15
2016,1,28,16,45,144.5,64.0,0.85,2.0,89.0,222.37,190.16
2016,1,28,17,0,120.0,45.0,0.9,2.0,59.0,181.88,151.68
2016,1,28,17,15,60.0,28.0,0.9,2.0,35.0,96.07,63.03
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,8.65,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.5,12.65,0.0
2016,1,29,8,0,439.0,31.0,3.0,1.0,77.0,26.01,17.26
2016,1,29,8,15,531.5,39.5,3.15,1.5,123.0,33.2,24.78
2016,1,29,8,30,624.0,48.0,3.3,2.0,169.0,43.89,35.06
2016,1,29,8,45,683.0,53.0,3.45,3.0,217.0,48.48,39.44
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,53.15,43.71
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.0,56.75,46.95
2016,1,29,9,30,814.0,66.0,4.2,5.0,355.0,60.36,50.1
2016,1,29,9,45,840.0,68.5,4.5,5.5,396.5,62.65,52.0
2016,1,29,10,0,866.0,71.0,4.8,6.0,438.0,64.95,53.88
2016,1,29,10,15,883.5,73.5,4.85,6.0,473.0,67.07,55.69
2016,1,29,10,30,901.0,76.0,4.9,6.0,508.0,75.77,63.45
2016,1,29,10,45,915.5,76.5,4.95,6.5,537.0,76.85,64.17
2016,1,29,11,0,930.0,77.0,5.0,7.0,566.0,77.86,64.85
2016,1,29,11,15,937.5,78.0,5.0,7.0,587.0,130.65,76.67
2016,1,29,11,30,945.0,79.0,5.0,7.0,608.0,189.49,114.58
2016,1,29,11,45,952.0,79.0,5.0,7.0,621.5,247.4,162.8
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,304.85,215.72
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,359.82,268.54
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,413.24,320.09
2016,1,29,12,45,962.0,78.0,4.9,7.0,642.0,464.0,368.8
2016,1,29,13,0,963.0,77.0,4.9,7.0,639.0,512.74,414.83
2016,1,29,13,15,959.0,76.5,4.85,7.0,627.5,557.22,456.27
2016,1,29,13,30,955.0,76.0,4.8,7.0,616.0,598.89,494.39
2016,1,29,13,45,948.0,75.0,4.8,7.0,596.5,635.35,527.66
2016,1,29,14,0,941.0,74.0,4.8,7.0,577.0,668.47,557.61
2016,1,29,14,15,930.5,72.5,4.65,6.5,550.0,695.35,582.5
2016,1,29,14,30,920.0,71.0,4.5,6.0,523.0,718.5,604.03
2016,1,29,14,45,905.5,69.0,4.4,6.0,489.5,734.51,617.7
2016,1,29,15,0,891.0,67.0,4.3,6.0,456.0,746.6,627.77
2016,1,29,15,15,869.5,64.5,3.95,5.5,416.5,756.23,635.6
2016,1,29,15,30,848.0,62.0,3.6,5.0,377.0,754.8,635.24
2016,1,29,15,45,819.5,58.0,3.25,5.0,333.0,741.97,624.5
2016,1,29,16,0,791.0,54.0,2.9,5.0,289.0,725.18,610.01
2016,1,29,16,15,744.5,49.5,2.55,4.0,241.5,689.64,581.76
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,650.56,548.74
2016,1,29,16,45,625.0,38.5,1.9,2.0,147.0,584.83,491.97
2016,1,29,17,0,552.0,32.0,1.6,1.0,100.0,516.75,428.06
2016,1,29,17,15,406.0,22.5,1.55,0.5,60.0,384.23,274.74
2016,1,29,17,30,260.0,13.0,1.5,0.0,20.0,210.34,0.0
2016,1,29,17,45,130.0,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,12.92,0.34
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,26.62,18.03
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,33.17,24.94
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,39.82,31.49
2016,1,30,8,45,704.5,48.0,1.55,1.5,218.5,44.54,36.06
2016,1,30,9,0,758.0,53.0,1.6,2.0,266.0,49.3,40.51
2016,1,30,9,15,792.5,56.0,1.8,2.5,311.0,52.24,43.15
2016,1,30,9,30,827.0,59.0,2.0,3.0,356.0,55.19,45.74
2016,1,30,9,45,852.5,61.0,2.25,4.0,396.5,62.83,52.47
2016,1,30,10,0,878.0,63.0,2.5,5.0,437.0,65.44,54.53
2016,1,30,10,15,893.5,65.0,2.65,5.5,472.0,67.77,56.42
2016,1,30,10,30,909.0,67.0,2.8,6.0,507.0,70.01,58.21
2016,1,30,10,45,920.5,68.0,2.95,6.5,535.0,71.4,59.23
2016,1,30,11,0,932.0,69.0,3.1,7.0,563.0,72.71,60.2
2016,1,30,11,15,939.0,70.0,3.15,7.0,583.5,126.41,72.49
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,185.1,110.42
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,242.7,158.12
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,299.55,209.87
2016,1,30,12,15,954.5,72.5,3.3,8.0,634.0,354.37,261.94
2016,1,30,12,30,955.0,73.0,3.3,8.0,639.0,407.62,312.65
2016,1,30,12,45,953.0,73.0,3.35,8.5,635.0,457.65,359.4
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,505.43,403.11
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.5,549.06,443.02
2016,1,30,13,30,942.0,72.0,3.4,9.0,608.0,589.86,479.68
2016,1,30,13,45,934.5,71.0,3.4,9.0,588.5,625.42,511.42
2016,1,30,14,0,927.0,70.0,3.4,9.0,569.0,657.65,539.9
2016,1,30,14,15,916.5,68.5,3.25,9.0,542.5,683.95,562.68
2016,1,30,14,30,906.0,67.0,3.1,9.0,516.0,706.56,582.15
2016,1,30,14,45,890.5,65.5,3.0,9.0,482.5,721.92,594.7
2016,1,30,15,0,875.0,64.0,2.9,9.0,449.0,733.39,604.03
2016,1,30,15,15,853.5,61.5,2.6,8.5,410.0,735.27,606.01
2016,1,30,15,30,832.0,59.0,2.3,8.0,371.0,740.87,610.59
2016,1,30,15,45,795.0,57.0,2.0,7.5,327.0,723.65,597.31
2016,1,30,16,0,758.0,55.0,1.7,7.0,283.0,702.39,580.36
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.5,665.37,552.86
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,624.9,520.83
2016,1,30,16,45,583.0,40.0,1.45,4.5,144.0,554.74,462.26
2016,1,30,17,0,504.0,34.0,1.4,4.0,98.0,481.99,397.0
2016,1,30,17,15,362.5,24.0,1.45,3.5,59.5,365.8,268.33
2016,1,30,17,30,221.0,14.0,1.5,3.0,21.0,181.73,0.0
2016,1,30,17,45,110.5,7.0,1.55,3.0,10.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,182.5,18.0,2.05,1.5,38.0,14.59,2.1
2016,1,31,8,0,365.0,36.0,2.1,2.0,76.0,29.81,20.76
2016,1,31,8,15,456.5,45.5,2.15,2.5,120.5,37.53,28.73
2016,1,31,8,30,548.0,55.0,2.2,3.0,165.0,45.31,36.29
2016,1,31,8,45,606.0,61.5,2.25,3.5,211.0,50.46,41.23
2016,1,31,9,0,664.0,68.0,2.3,4.0,257.0,55.64,46.03
2016,1,31,9,15,702.0,73.0,2.4,4.5,301.5,59.46,49.44
2016,1,31,9,30,740.0,78.0,2.5,5.0,346.0,63.27,52.77
2016,1,31,9,45,773.0,79.5,2.65,6.0,386.5,69.82,58.42
2016,1,31,10,0,806.0,81.0,2.8,7.0,427.0,71.22,59.32
2016,1,31,10,15,824.0,83.5,2.95,7.5,462.0,73.11,60.78
2016,1,31,10,30,842.0,86.0,3.1,8.0,497.0,75.01,62.23
2016,1,31,10,45,858.5,87.0,3.3,9.0,525.5,75.82,62.6
2016,1,31,11,0,875.0,88.0,3.5,10.0,554.0,76.67,63.0
2016,1,31,11,15,883.5,89.0,3.6,10.5,575.0,129.83,75.79
2016,1,31,11,30,892.0,90.0,3.7,11.0,596.0,187.15,112.77
2016,1,31,11,45,898.0,90.5,3.85,11.5,609.0,248.08,162.65
2016,1,31,12,0,904.0,91.0,4.0,12.0,622.0,303.23,212.07
2016,1,31,12,15,731.5,142.5,4.1,12.5,574.5,338.81,252.32
2016,1,31,12,30,559.0,194.0,4.2,13.0,527.0,358.45,277.1
2016,1,31,12,45,623.0,172.0,4.35,13.5,541.5,407.03,318.91
2016,1,31,13,0,687.0,150.0,4.5,14.0,556.0,455.32,360.57
2016,1,31,13,15,792.5,119.5,4.5,14.0,579.5,519.21,414.67
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,584.37,469.71
2016,1,31,13,45,890.5,87.5,4.55,14.0,584.0,622.22,502.84
2016,1,31,14,0,883.0,86.0,4.6,14.0,565.0,653.76,530.67
2016,1,31,14,15,871.5,84.5,4.5,14.0,538.5,679.27,552.8
2016,1,31,14,30,860.0,83.0,4.4,14.0,512.0,701.06,571.66
2016,1,31,14,45,745.0,97.5,4.3,14.0,452.0,665.79,545.27
2016,1,31,15,0,630.0,112.0,4.2,14.0,392.0,619.57,509.97
2016,1,31,15,15,597.0,111.0,4.1,13.5,358.0,610.91,505.55
2016,1,31,15,30,564.0,110.0,4.0,13.0,324.0,598.07,497.41
2016,1,31,15,45,541.0,100.0,3.95,13.0,285.5,580.29,484.58
2016,1,31,16,0,518.0,90.0,3.9,13.0,247.0,559.22,468.27
2016,1,31,16,15,564.5,72.0,3.8,12.5,218.0,582.89,487.38
2016,1,31,16,30,611.0,54.0,3.7,12.0,189.0,602.94,501.74
2016,1,31,16,45,526.0,46.5,3.65,11.5,143.0,527.08,437.99
2016,1,31,17,0,441.0,39.0,3.6,11.0,97.0,449.63,369.26
2016,1,31,17,15,303.5,27.0,3.5,10.5,59.0,326.09,243.04
2016,1,31,17,30,166.0,15.0,3.4,10.0,21.0,140.5,0.0
2016,1,31,17,45,83.0,7.5,3.35,10.0,10.5,5.9,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,20.0,2.85,7.5,36.0,15.29,3.19
2016,2,1,8,0,292.0,40.0,2.9,8.0,72.0,30.47,20.88
2016,2,1,8,15,381.0,51.0,2.95,8.5,114.5,41.51,31.59
2016,2,1,8,30,470.0,62.0,3.0,9.0,157.0,50.21,39.85
2016,2,1,8,45,537.0,67.5,3.05,9.5,202.0,54.35,43.77
2016,2,1,9,0,604.0,73.0,3.1,10.0,247.0,58.63,47.65
2016,2,1,9,15,302.0,83.5,3.25,10.5,170.5,59.96,48.73
2016,2,1,9,30,0.0,94.0,3.4,11.0,94.0,70.37,57.9
2016,2,1,9,45,5.0,124.5,3.55,12.0,126.5,91.17,76.05
2016,2,1,10,0,10.0,155.0,3.7,13.0,159.0,111.26,93.25
2016,2,1,10,15,133.5,184.0,3.8,13.5,249.5,123.27,103.33
2016,2,1,10,30,257.0,213.0,3.9,14.0,340.0,137.24,115.03
2016,2,1,10,45,540.5,153.5,4.05,15.0,438.0,104.91,86.41
2016,2,1,11,0,824.0,94.0,4.2,16.0,536.0,79.59,64.03
2016,2,1,11,15,550.0,175.0,4.3,16.0,475.0,154.58,104.97
2016,2,1,11,30,276.0,256.0,4.4,16.0,414.0,207.85,153.95
2016,2,1,11,45,565.5,176.5,4.5,16.5,508.5,235.76,163.94
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,293.86,202.98
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,345.65,250.69
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,396.17,297.39
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,443.52,340.42
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,488.93,380.92
2016,2,1,13,15,852.0,96.0,4.9,18.0,596.0,529.49,417.27
2016,2,1,13,30,847.0,95.0,4.9,18.0,585.0,567.33,450.67
2016,2,1,13,45,837.0,94.5,4.95,18.0,565.5,599.89,479.42
