Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,629.13,505.09
2016,2,1,14,15,636.5,139.5,4.9,18.0,477.5,584.77,471.29
2016,2,1,14,30,446.0,185.0,4.8,18.0,409.0,516.46,417.82
2016,2,1,14,45,606.5,135.5,4.75,18.0,419.5,607.87,493.16
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,690.36,559.8
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,687.38,558.48
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,685.28,558.19
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,665.28,543.13
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,641.59,524.92
2016,2,1,16,15,594.0,65.0,3.8,16.5,225.0,600.29,493.4
2016,2,1,16,30,543.0,59.0,3.7,16.0,181.0,555.91,457.87
2016,2,1,16,45,462.5,50.5,3.6,15.5,137.0,482.14,396.81
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,406.76,331.05
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,242.69,181.43
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,24.95,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.26,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,20.5,4.5,2.45,4.5,5.0,0.0,0.0
2016,2,2,7,30,41.0,9.0,2.5,5.0,10.0,7.08,0.0
2016,2,2,7,45,155.5,26.0,2.65,5.5,42.0,19.69,6.83
2016,2,2,8,0,270.0,43.0,2.8,6.0,74.0,32.51,22.95
2016,2,2,8,15,355.5,55.5,2.85,6.5,116.5,42.0,32.33
2016,2,2,8,30,441.0,68.0,2.9,7.0,159.0,51.48,41.35
2016,2,2,8,45,498.0,77.0,2.95,7.5,203.5,61.34,50.5
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,67.9,56.44
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,72.66,60.62
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,77.4,64.67
2016,2,2,9,45,317.5,116.5,3.0,9.5,233.0,80.31,67.02
2016,2,2,10,0,0.0,133.0,3.0,10.0,133.0,97.38,81.94
2016,2,2,10,15,0.0,139.0,2.95,10.0,139.0,101.89,85.74
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,106.33,89.47
2016,2,2,10,45,0.0,153.0,2.9,10.5,153.0,111.99,94.1
2016,2,2,11,0,0.0,161.0,2.9,11.0,161.0,117.58,98.64
2016,2,2,11,15,2.0,172.0,2.85,11.0,173.5,126.26,101.28
2016,2,2,11,30,4.0,183.0,2.8,11.0,186.0,135.36,108.61
2016,2,2,11,45,5.0,187.0,2.8,11.5,190.0,139.89,112.01
2016,2,2,12,0,6.0,191.0,2.8,12.0,194.0,144.51,115.53
2016,2,2,12,15,4.5,187.0,2.75,12.0,189.5,142.71,114.07
2016,2,2,12,30,3.0,183.0,2.7,12.0,185.0,140.52,112.32
2016,2,2,12,45,1.5,176.5,2.7,12.5,177.5,136.11,108.52
2016,2,2,13,0,0.0,170.0,2.7,13.0,170.0,131.34,104.44
2016,2,2,13,15,0.0,159.0,2.7,13.0,159.0,123.46,97.99
2016,2,2,13,30,0.0,148.0,2.7,13.0,148.0,115.33,91.35
2016,2,2,13,45,0.0,152.5,2.7,13.0,152.5,119.65,95.05
2016,2,2,14,0,0.0,157.0,2.7,13.0,157.0,124.26,99.0
2016,2,2,14,15,13.0,177.5,2.65,12.5,184.0,151.88,122.59
2016,2,2,14,30,26.0,198.0,2.6,12.0,211.0,182.29,148.55
2016,2,2,14,45,13.0,160.5,2.6,12.0,167.0,141.22,114.4
2016,2,2,15,0,0.0,123.0,2.6,12.0,123.0,99.02,78.87
2016,2,2,15,15,0.0,112.0,2.45,12.0,112.0,90.3,71.72
2016,2,2,15,30,0.0,101.0,2.3,12.0,101.0,81.51,64.41
2016,2,2,15,45,253.5,102.5,2.15,12.0,181.5,329.14,279.17
2016,2,2,16,0,507.0,104.0,2.0,12.0,262.0,564.43,469.8
2016,2,2,16,15,453.5,94.0,1.85,11.5,218.5,517.18,430.67
2016,2,2,16,30,400.0,84.0,1.7,11.0,175.0,467.76,390.39
2016,2,2,16,45,338.0,68.5,1.6,11.0,133.5,402.63,335.12
2016,2,2,17,0,276.0,53.0,1.5,11.0,92.0,336.77,276.65
2016,2,2,17,15,138.0,37.0,1.6,10.5,56.5,193.56,147.97
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,23.77,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.26,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.38,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.75,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.5,2.0,1.51,0.0
2016,2,3,8,30,0.0,3.0,5.0,13.0,3.0,2.27,0.0
2016,2,3,8,45,0.0,3.5,5.0,13.5,3.5,2.65,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.03,0.0
2016,2,3,9,15,0.0,5.0,5.15,14.0,5.0,3.8,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.56,0.0
2016,2,3,9,45,0.0,12.0,5.45,14.5,12.0,9.13,2.51
2016,2,3,10,0,0.0,18.0,5.6,15.0,18.0,13.72,6.56
2016,2,3,10,15,0.0,49.5,5.65,15.0,49.5,37.9,27.97
2016,2,3,10,30,0.0,81.0,5.7,15.0,81.0,62.26,49.35
2016,2,3,10,45,0.0,70.0,5.8,15.5,70.0,53.76,41.69
2016,2,3,11,0,0.0,59.0,5.9,16.0,59.0,45.27,34.11
2016,2,3,11,15,0.0,56.5,5.95,16.0,56.5,43.36,30.78
2016,2,3,11,30,0.0,54.0,6.0,16.0,54.0,41.44,29.14
2016,2,3,11,45,0.0,63.5,6.1,16.5,63.5,48.79,35.17
2016,2,3,12,0,0.0,73.0,6.2,17.0,73.0,56.15,41.18
2016,2,3,12,15,0.0,61.5,6.1,17.0,61.5,47.26,33.77
2016,2,3,12,30,0.0,50.0,6.0,17.0,50.0,38.38,26.39
2016,2,3,12,45,0.0,49.5,5.9,17.5,49.5,37.99,26.01
2016,2,3,13,0,0.0,49.0,5.8,18.0,49.0,37.61,25.64
2016,2,3,13,15,0.0,98.5,5.55,18.0,98.5,75.95,57.38
2016,2,3,13,30,0.0,148.0,5.3,18.0,148.0,115.31,89.75
2016,2,3,13,45,0.0,117.5,5.1,18.0,117.5,91.21,70.03
2016,2,3,14,0,0.0,87.0,4.9,18.0,87.0,66.96,50.11
2016,2,3,14,15,0.0,90.0,4.6,18.0,90.0,69.32,52.16
2016,2,3,14,30,0.0,93.0,4.3,18.0,93.0,71.86,54.36
2016,2,3,14,45,0.0,70.5,4.0,18.0,70.5,54.12,39.71
2016,2,3,15,0,0.0,48.0,3.7,18.0,48.0,36.74,25.27
2016,2,3,15,15,0.0,44.0,3.45,18.0,44.0,33.64,22.74
2016,2,3,15,30,0.0,40.0,3.2,18.0,40.0,30.56,20.2
2016,2,3,15,45,0.0,35.0,2.95,18.0,35.0,26.71,17.0
2016,2,3,16,0,0.0,30.0,2.7,18.0,30.0,22.86,13.77
2016,2,3,16,15,0.0,25.0,2.5,17.5,25.0,19.03,10.54
2016,2,3,16,30,0.0,20.0,2.3,17.0,20.0,15.2,7.28
2016,2,3,16,45,0.0,15.5,2.1,17.0,15.5,11.77,4.28
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,8.34,1.27
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,4.92,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.51,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.79,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,4.72,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,15.64,5.43
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,26.32,17.51
2016,2,4,8,15,0.0,54.0,2.8,8.0,54.0,39.89,30.33
2016,2,4,8,30,0.0,73.0,2.7,8.0,73.0,53.29,42.87
2016,2,4,8,45,5.5,90.5,2.65,8.5,92.5,65.67,54.24
2016,2,4,9,0,11.0,108.0,2.6,9.0,112.0,77.95,65.3
2016,2,4,9,15,110.5,132.0,2.5,9.0,173.5,91.24,77.2
2016,2,4,9,30,210.0,156.0,2.4,9.0,235.0,107.09,91.23
2016,2,4,9,45,200.0,175.0,2.35,9.0,256.5,118.23,100.91
2016,2,4,10,0,190.0,194.0,2.3,9.0,278.0,128.99,110.17
2016,2,4,10,15,245.0,203.0,2.35,9.0,320.5,131.72,112.31
2016,2,4,10,30,300.0,212.0,2.4,9.0,363.0,137.55,117.2
2016,2,4,10,45,206.0,232.0,2.45,9.0,338.0,150.92,128.67
2016,2,4,11,0,112.0,252.0,2.5,9.0,313.0,165.22,140.89
2016,2,4,11,15,104.5,260.0,2.45,9.0,319.0,181.62,144.42
2016,2,4,11,30,97.0,268.0,2.4,9.0,325.0,197.04,156.22
2016,2,4,11,45,56.5,244.5,2.4,9.5,278.0,185.56,148.2
2016,2,4,12,0,16.0,221.0,2.4,10.0,231.0,168.24,135.46
2016,2,4,12,15,183.0,243.5,2.2,10.0,355.5,240.53,190.04
2016,2,4,12,30,350.0,266.0,2.0,10.0,480.0,336.07,264.6
2016,2,4,12,45,217.0,272.5,1.85,10.0,405.5,306.72,245.0
2016,2,4,13,0,84.0,279.0,1.7,10.0,331.0,260.99,210.49
2016,2,4,13,15,76.5,271.5,1.75,10.0,318.0,260.1,210.7
2016,2,4,13,30,69.0,264.0,1.8,10.0,305.0,258.01,209.64
2016,2,4,13,45,105.0,262.0,1.9,10.0,322.0,285.79,233.24
2016,2,4,14,0,141.0,260.0,2.0,10.0,339.0,328.61,268.93
2016,2,4,14,15,78.0,224.5,2.1,9.5,268.0,250.29,205.84
2016,2,4,14,30,15.0,189.0,2.2,9.0,197.0,165.97,135.86
2016,2,4,14,45,20.5,183.5,2.35,9.0,193.5,168.05,138.34
2016,2,4,15,0,26.0,178.0,2.5,9.0,190.0,170.74,141.19
2016,2,4,15,15,13.0,125.5,2.2,9.0,131.5,112.76,92.04
2016,2,4,15,30,0.0,73.0,1.9,9.0,73.0,56.03,43.13
2016,2,4,15,45,0.0,64.5,1.65,9.0,64.5,49.45,37.56
2016,2,4,16,0,0.0,56.0,1.4,9.0,56.0,42.88,31.91
2016,2,4,16,15,0.0,47.0,1.3,8.5,47.0,35.93,25.91
2016,2,4,16,30,0.0,38.0,1.2,8.0,38.0,29.01,19.84
2016,2,4,16,45,0.0,29.0,1.15,8.0,29.0,22.1,13.64
2016,2,4,17,0,0.0,20.0,1.1,8.0,20.0,15.21,7.43
2016,2,4,17,15,0.0,12.5,1.2,7.5,12.5,9.49,2.11
2016,2,4,17,30,0.0,5.0,1.3,7.0,5.0,3.78,0.0
2016,2,4,17,45,0.0,2.5,1.45,7.0,2.5,1.97,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,170.0,13.0,3.6,0.0,18.0,10.23,0.0
2016,2,5,7,45,344.5,24.0,3.85,0.0,58.5,19.99,9.55
2016,2,5,8,0,519.0,35.0,4.1,0.0,99.0,32.16,23.5
2016,2,5,8,15,602.5,42.5,4.2,0.0,148.5,39.07,30.6
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,46.06,37.5
2016,2,5,8,45,744.5,54.0,4.4,0.5,249.0,49.93,41.24
2016,2,5,9,0,803.0,58.0,4.5,1.0,300.0,53.9,44.93
2016,2,5,9,15,836.0,61.5,4.5,1.0,347.0,57.19,47.96
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,60.47,50.92
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,67.55,57.26
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,69.54,58.84
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.5,71.88,60.74
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,74.12,62.53
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.5,75.52,63.55
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,79.64,67.06
2016,2,5,11,15,985.5,73.5,4.4,4.0,634.5,141.33,81.66
2016,2,5,11,30,992.0,74.0,4.4,4.0,656.0,202.99,124.17
2016,2,5,11,45,996.5,74.5,4.4,4.5,670.0,263.98,176.42
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,324.23,232.42
2016,2,5,12,15,1002.0,75.0,4.3,5.0,689.0,381.99,288.04
2016,2,5,12,30,1003.0,75.0,4.2,5.0,694.0,438.13,341.96
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.5,491.35,392.56
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,542.32,440.06
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,588.8,482.51
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,632.29,521.42
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,671.15,554.8
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,706.56,584.56
2016,2,5,14,15,968.5,70.5,3.55,5.5,594.5,735.0,610.18
2016,2,5,14,30,958.0,69.0,3.4,5.0,567.0,759.55,631.8
2016,2,5,14,45,943.0,67.5,3.25,5.0,532.0,776.91,645.41
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,790.17,655.94
2016,2,5,15,15,907.5,64.0,2.8,5.0,456.5,794.53,658.75
2016,2,5,15,30,887.0,62.0,2.5,5.0,416.0,794.79,658.26
2016,2,5,15,45,857.0,59.0,2.25,5.0,370.0,790.27,654.18
2016,2,5,16,0,827.0,56.0,2.0,5.0,324.0,773.63,640.4
2016,2,5,16,15,784.5,52.0,1.75,4.0,275.0,741.55,616.25
2016,2,5,16,30,742.0,48.0,1.5,3.0,226.0,705.79,587.65
2016,2,5,16,45,672.0,42.5,1.3,2.0,176.5,642.27,535.55
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,575.93,477.53
2016,2,5,17,15,477.0,28.0,1.1,0.5,82.5,460.34,370.65
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,330.01,82.55
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,144.23,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,11.8,0.0
2016,2,6,7,45,123.5,29.5,1.45,-0.5,45.5,22.15,11.84
2016,2,6,8,0,247.0,44.0,1.6,0.0,76.0,33.14,24.51
2016,2,6,8,15,295.5,58.5,1.45,0.0,112.0,43.68,34.96
2016,2,6,8,30,344.0,73.0,1.3,0.0,148.0,54.02,45.01
2016,2,6,8,45,371.5,86.5,1.2,0.5,184.5,63.26,53.74
2016,2,6,9,0,399.0,100.0,1.1,1.0,221.0,72.26,62.03
2016,2,6,9,15,473.0,104.0,1.0,1.5,269.0,75.59,64.91
2016,2,6,9,30,547.0,108.0,0.9,2.0,317.0,81.39,69.99
2016,2,6,9,45,594.0,109.0,0.8,3.0,358.0,81.67,69.8
2016,2,6,10,0,641.0,110.0,0.7,4.0,399.0,82.17,69.82
2016,2,6,10,15,615.0,128.0,0.65,4.5,422.5,92.89,79.17
2016,2,6,10,30,589.0,146.0,0.6,5.0,446.0,103.28,88.1
2016,2,6,10,45,771.0,112.5,0.6,5.5,527.0,84.22,70.72
2016,2,6,11,0,953.0,79.0,0.6,6.0,608.0,84.49,70.76
2016,2,6,11,15,732.5,143.0,0.65,6.0,558.5,155.51,101.03
2016,2,6,11,30,512.0,207.0,0.7,6.0,509.0,212.86,151.31
2016,2,6,11,45,741.5,145.0,0.75,6.0,593.0,256.61,177.78
2016,2,6,12,0,971.0,83.0,0.8,6.0,677.0,324.67,229.06
2016,2,6,12,15,972.0,83.5,0.85,6.0,682.5,381.54,281.73
2016,2,6,12,30,973.0,84.0,0.9,6.0,688.0,436.86,332.75
2016,2,6,12,45,969.0,85.0,0.95,6.5,684.0,488.76,379.42
2016,2,6,13,0,965.0,86.0,1.0,7.0,680.0,538.22,422.78
2016,2,6,13,15,960.5,85.5,1.0,7.0,668.0,583.45,462.01
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,625.79,497.94
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,662.18,528.49
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,694.99,555.69
2016,2,6,14,15,811.0,104.0,1.0,6.5,549.0,672.65,541.77
2016,2,6,14,30,688.0,122.0,1.0,6.0,483.0,638.32,518.57
2016,2,6,14,45,690.0,112.5,1.0,6.0,455.0,654.57,533.6
2016,2,6,15,0,692.0,103.0,1.0,6.0,427.0,667.75,545.6
2016,2,6,15,15,766.0,88.0,0.85,5.5,419.0,722.86,586.79
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,781.65,629.02
2016,2,6,15,45,809.5,69.5,0.6,5.0,366.0,767.55,617.46
2016,2,6,16,0,779.0,66.0,0.5,5.0,321.0,749.27,603.58
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.5,713.33,577.94
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,673.56,548.13
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,610.25,497.45
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,537.02,436.02
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,419.68,333.8
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,286.61,106.93
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,117.05,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.5,2.65,0.0,4.5,0.0,0.0
2016,2,7,7,30,0.0,9.0,2.8,0.0,9.0,7.08,0.0
2016,2,7,7,45,0.5,26.5,2.95,0.0,26.5,19.88,10.43
2016,2,7,8,0,1.0,44.0,3.1,0.0,44.0,32.47,23.94
2016,2,7,8,15,11.0,63.0,3.15,0.0,65.5,45.99,37.09
2016,2,7,8,30,21.0,82.0,3.2,0.0,87.0,58.65,49.3
2016,2,7,8,45,28.0,100.5,3.25,0.5,108.5,71.12,61.03
2016,2,7,9,0,35.0,119.0,3.3,1.0,130.0,83.38,72.34
2016,2,7,9,15,17.5,122.5,3.4,1.5,128.0,88.67,77.0
2016,2,7,9,30,0.0,126.0,3.5,2.0,126.0,91.69,79.49
2016,2,7,9,45,8.0,147.5,3.6,3.0,151.0,106.27,92.32
2016,2,7,10,0,16.0,169.0,3.7,4.0,176.0,120.61,104.72
2016,2,7,10,15,8.0,145.5,3.65,4.0,149.0,106.64,91.85
2016,2,7,10,30,0.0,122.0,3.6,4.0,122.0,91.38,77.87
2016,2,7,10,45,1.0,147.0,3.6,4.5,148.0,108.46,92.96
2016,2,7,11,0,2.0,172.0,3.6,5.0,174.0,125.19,107.57
2016,2,7,11,15,4.5,182.5,3.7,5.0,185.5,133.86,109.85
2016,2,7,11,30,7.0,193.0,3.8,5.0,197.0,142.98,117.31
2016,2,7,11,45,8.5,201.0,3.95,5.5,206.5,150.64,123.43
2016,2,7,12,0,10.0,209.0,4.1,6.0,216.0,158.59,129.85
2016,2,7,12,15,22.5,233.0,4.1,6.0,248.0,181.84,149.08
2016,2,7,12,30,35.0,257.0,4.1,6.0,280.0,208.81,171.55
2016,2,7,12,45,28.5,246.5,4.15,6.0,265.0,204.07,167.95
2016,2,7,13,0,22.0,236.0,4.2,6.0,250.0,193.0,159.01
2016,2,7,13,15,37.5,249.0,3.95,6.0,272.0,221.46,183.05
2016,2,7,13,30,53.0,262.0,3.7,6.0,294.0,247.4,204.97
2016,2,7,13,45,59.5,257.5,3.45,6.0,292.5,254.51,211.3
2016,2,7,14,0,66.0,253.0,3.2,6.0,291.0,262.08,218.1
2016,2,7,14,15,139.0,246.0,2.95,6.0,321.0,326.23,272.93
2016,2,7,14,30,212.0,239.0,2.7,6.0,351.0,382.39,320.75
2016,2,7,14,45,205.5,224.0,2.5,6.0,327.0,375.16,315.42
2016,2,7,15,0,199.0,209.0,2.3,6.0,303.0,366.37,309.03
2016,2,7,15,15,251.5,185.5,2.05,5.5,294.0,409.57,346.75
2016,2,7,15,30,304.0,162.0,1.8,5.0,285.0,435.77,370.39
2016,2,7,15,45,296.0,145.0,1.55,4.5,254.5,420.09,358.49
2016,2,7,16,0,288.0,128.0,1.3,4.0,224.0,402.43,344.84
2016,2,7,16,15,276.0,110.0,1.25,3.5,190.5,378.19,325.88
2016,2,7,16,30,264.0,92.0,1.2,3.0,157.0,352.06,304.45
2016,2,7,16,45,236.0,74.5,1.15,3.0,123.0,311.75,269.02
2016,2,7,17,0,208.0,57.0,1.1,3.0,89.0,270.1,230.85
2016,2,7,17,15,158.5,39.5,1.1,2.5,58.5,209.76,173.5
2016,2,7,17,30,109.0,22.0,1.1,2.0,28.0,152.79,72.0
2016,2,7,17,45,54.5,11.0,1.1,2.0,14.0,51.31,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,96.0,7.5,0.9,0.0,10.5,5.9,0.0
2016,2,8,7,30,192.0,15.0,1.0,0.0,21.0,11.8,0.0
2016,2,8,7,45,329.5,26.5,1.1,0.5,60.5,21.95,12.53
2016,2,8,8,0,467.0,38.0,1.2,1.0,100.0,31.7,23.26
2016,2,8,8,15,546.5,46.0,1.2,1.5,147.5,38.33,29.91
2016,2,8,8,30,626.0,54.0,1.2,2.0,195.0,45.01,36.37
2016,2,8,8,45,415.5,89.0,1.3,2.5,191.5,65.4,55.33
2016,2,8,9,0,205.0,124.0,1.4,3.0,188.0,85.81,74.01
2016,2,8,9,15,102.5,120.0,1.6,3.5,152.0,84.64,72.69
2016,2,8,9,30,0.0,116.0,1.8,4.0,116.0,85.38,73.08
2016,2,8,9,45,19.5,150.5,2.05,5.0,159.5,108.44,93.51
2016,2,8,10,0,39.0,185.0,2.3,6.0,203.0,125.5,108.18
2016,2,8,10,15,34.0,194.5,2.4,6.5,211.5,131.59,113.12
2016,2,8,10,30,29.0,204.0,2.5,7.0,220.0,137.49,117.89
2016,2,8,10,45,15.0,185.0,2.65,7.5,193.5,133.08,113.57
2016,2,8,11,0,1.0,166.0,2.8,8.0,167.0,121.42,102.92
2016,2,8,11,15,0.5,115.0,2.75,7.5,115.5,87.48,69.59
2016,2,8,11,30,0.0,64.0,2.7,7.0,64.0,49.18,36.89
2016,2,8,11,45,67.0,180.0,2.7,7.0,222.0,146.49,116.72
2016,2,8,12,0,134.0,296.0,2.7,7.0,380.0,247.62,198.42
2016,2,8,12,15,203.0,294.0,2.7,7.0,422.0,283.28,226.51
2016,2,8,12,30,272.0,292.0,2.7,7.0,464.0,329.07,264.02
2016,2,8,12,45,141.0,250.0,2.7,7.0,339.0,259.5,211.08
2016,2,8,13,0,10.0,208.0,2.7,7.0,214.0,165.57,135.05
2016,2,8,13,15,5.0,179.0,2.7,6.5,182.0,141.8,115.67
2016,2,8,13,30,0.0,150.0,2.7,6.0,150.0,116.82,94.85
2016,2,8,13,45,25.0,198.5,2.7,6.0,213.0,180.87,149.51
2016,2,8,14,0,50.0,247.0,2.7,6.0,276.0,246.05,204.44
2016,2,8,14,15,25.0,181.5,2.65,6.0,196.0,173.12,143.35
2016,2,8,14,30,0.0,116.0,2.6,6.0,116.0,90.85,73.13
2016,2,8,14,45,0.0,131.0,2.55,6.0,131.0,104.41,85.04
2016,2,8,15,0,0.0,146.0,2.5,6.0,146.0,119.4,98.08
2016,2,8,15,15,0.0,128.0,2.25,6.0,128.0,104.42,85.4
2016,2,8,15,30,0.0,110.0,2.0,6.0,110.0,89.17,72.43
2016,2,8,15,45,0.0,98.5,1.75,6.0,98.5,79.92,64.58
2016,2,8,16,0,0.0,87.0,1.5,6.0,87.0,70.63,56.59
2016,2,8,16,15,257.5,83.0,1.35,5.0,148.0,347.08,301.15
2016,2,8,16,30,515.0,79.0,1.2,4.0,209.0,566.96,480.38
2016,2,8,16,45,436.5,68.5,1.05,3.5,162.5,488.88,413.34
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,414.28,349.2
2016,2,8,17,15,252.0,42.0,0.9,3.0,76.0,309.52,255.1
2016,2,8,17,30,146.0,26.0,0.9,3.0,36.0,192.53,106.21
2016,2,8,17,45,73.0,13.0,0.95,3.0,18.0,67.58,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.15,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.07,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,16.79,8.51
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,27.29,19.34
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,39.29,30.96
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,51.17,42.37
2016,2,9,8,45,0.0,85.5,4.1,0.5,85.5,62.93,53.43
2016,2,9,9,0,0.0,102.0,4.4,1.0,102.0,74.59,64.19
2016,2,9,9,15,97.5,134.5,4.45,1.0,173.0,92.96,81.13
2016,2,9,9,30,195.0,167.0,4.5,1.0,244.0,113.35,99.73
2016,2,9,9,45,242.5,180.0,4.55,1.5,285.5,119.17,104.61
2016,2,9,10,0,290.0,193.0,4.6,2.0,327.0,127.22,111.49
2016,2,9,10,15,397.0,186.0,4.6,2.0,384.5,121.67,106.19
2016,2,9,10,30,504.0,179.0,4.6,2.0,442.0,118.91,103.46
2016,2,9,10,45,440.5,207.0,4.6,2.0,445.5,132.7,115.72
2016,2,9,11,0,377.0,235.0,4.6,2.0,449.0,155.7,126.9
2016,2,9,11,15,339.0,253.0,4.6,2.0,451.0,192.35,148.37
2016,2,9,11,30,301.0,271.0,4.6,2.0,453.0,225.15,175.06
2016,2,9,11,45,320.0,273.5,4.6,2.5,470.5,256.61,201.0
2016,2,9,12,0,339.0,276.0,4.6,3.0,488.0,289.85,229.9
2016,2,9,12,15,169.5,218.0,4.6,2.5,324.0,220.58,179.73
2016,2,9,12,30,0.0,160.0,4.6,2.0,160.0,122.38,100.9
2016,2,9,12,45,1.5,171.0,4.6,2.0,172.0,132.0,109.27
2016,2,9,13,0,3.0,182.0,4.6,2.0,184.0,142.06,117.95
2016,2,9,13,15,3.5,182.5,4.55,2.0,185.0,143.78,119.51
2016,2,9,13,30,4.0,183.0,4.5,2.0,186.0,145.63,121.21
2016,2,9,13,45,8.5,194.0,4.5,2.0,199.0,158.78,132.74
2016,2,9,14,0,13.0,205.0,4.5,2.0,212.0,172.99,145.22
2016,2,9,14,15,11.5,196.5,4.45,2.0,203.0,167.0,140.3
2016,2,9,14,30,10.0,188.0,4.4,2.0,194.0,160.84,135.25
2016,2,9,14,45,5.0,169.0,4.35,2.0,172.0,142.23,119.32
2016,2,9,15,0,0.0,150.0,4.3,2.0,150.0,122.97,102.7
2016,2,9,15,15,0.0,137.0,4.15,1.5,137.0,112.8,94.25
2016,2,9,15,30,0.0,124.0,4.0,1.0,124.0,102.51,85.6
2016,2,9,15,45,0.0,110.5,3.9,1.0,110.5,91.62,76.18
2016,2,9,16,0,0.0,97.0,3.8,1.0,97.0,80.62,66.56
2016,2,9,16,15,0.0,82.5,3.55,0.5,82.5,68.42,55.87
2016,2,9,16,30,0.0,68.0,3.3,0.0,68.0,56.02,44.8
2016,2,9,16,45,0.0,54.0,3.05,0.0,54.0,43.9,33.74
2016,2,9,17,0,0.0,40.0,2.8,0.0,40.0,31.41,22.24
2016,2,9,17,15,0.0,26.5,2.65,-0.5,26.5,20.23,11.86
2016,2,9,17,30,0.0,13.0,2.5,-1.0,13.0,9.88,0.74
2016,2,9,17,45,0.0,6.5,2.4,-1.5,6.5,5.11,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,7.08,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,14.82,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.5,26.07,16.83
2016,2,10,8,0,452.0,45.0,3.2,-2.0,109.0,37.32,28.79
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.5,44.95,36.46
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,52.58,43.88
2016,2,10,8,45,654.5,72.0,3.35,-1.0,254.5,58.64,49.72
2016,2,10,9,0,698.0,80.0,3.4,-1.0,303.0,64.62,55.33
2016,2,10,9,15,733.5,85.0,3.4,-0.5,349.5,68.21,58.5
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,71.79,61.59
2016,2,10,9,45,801.5,91.5,3.45,0.0,439.0,78.93,68.04
2016,2,10,10,0,834.0,93.0,3.5,0.0,482.0,80.15,68.99
2016,2,10,10,15,851.5,95.5,3.5,0.0,518.5,81.85,70.39
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,83.56,71.8
2016,2,10,10,45,871.5,104.0,3.55,0.0,582.5,87.33,75.11
2016,2,10,11,0,874.0,110.0,3.6,0.0,610.0,102.0,75.51
2016,2,10,11,15,882.5,111.5,3.65,0.0,632.0,160.63,100.69
2016,2,10,11,30,891.0,113.0,3.7,0.0,654.0,219.75,144.21
2016,2,10,11,45,894.0,115.0,3.75,0.0,667.5,278.31,196.04
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,336.24,250.86
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,391.39,304.4
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,445.24,356.52
2016,2,10,12,45,616.5,199.5,4.1,0.0,592.0,439.78,362.11
2016,2,10,13,0,332.0,282.0,4.2,0.0,492.0,396.34,331.8
2016,2,10,13,15,485.5,228.5,4.25,0.0,530.0,465.41,391.85
2016,2,10,13,30,639.0,175.0,4.3,0.0,568.0,542.1,458.41
2016,2,10,13,45,470.0,217.0,4.4,0.0,501.5,503.82,428.46
2016,2,10,14,0,301.0,259.0,4.5,0.0,435.0,445.97,380.83
2016,2,10,14,15,590.0,179.5,4.5,0.0,505.0,600.51,514.54
2016,2,10,14,30,879.0,100.0,4.5,0.0,575.0,757.28,646.8
2016,2,10,14,45,878.0,93.0,4.5,0.0,543.0,778.43,664.32
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,795.88,679.47
2016,2,10,15,15,857.0,83.0,4.4,0.0,471.0,799.15,682.86
2016,2,10,15,30,837.0,80.0,4.3,0.0,431.0,798.14,682.97
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.5,791.01,678.48
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,779.87,670.53
2016,2,10,16,15,761.5,62.0,4.0,-0.5,293.0,747.42,645.01
2016,2,10,16,30,721.0,57.0,3.8,-1.0,244.0,711.15,615.22
2016,2,10,16,45,665.0,50.0,3.65,-1.5,194.5,656.22,568.6
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,598.31,516.2
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.5,489.23,415.11
2016,2,10,17,30,383.0,24.0,3.3,-2.0,52.0,373.77,254.56
2016,2,10,17,45,191.5,12.0,3.25,-2.5,26.0,161.01,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,16.0,6.69,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,32.0,15.45,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,76.5,24.75,16.04
2016,2,11,8,0,582.0,37.0,3.2,-3.0,121.0,34.2,26.1
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.5,40.28,32.27
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,46.43,38.28
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,50.28,42.03
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,54.17,45.7
2016,2,11,9,15,848.0,61.5,3.5,-1.5,370.0,57.44,48.61
2016,2,11,9,30,877.0,65.0,3.5,-1.0,417.0,60.67,51.43
2016,2,11,9,45,898.0,67.0,3.55,-1.0,459.5,68.81,58.87
2016,2,11,10,0,919.0,69.0,3.6,-1.0,502.0,71.3,61.03
2016,2,11,10,15,933.5,71.0,3.55,-0.5,538.5,73.56,62.85
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,75.72,64.58
2016,2,11,10,45,958.0,74.0,3.5,0.0,604.5,77.04,65.65
2016,2,11,11,0,968.0,75.0,3.5,0.0,634.0,91.84,64.2
2016,2,11,11,15,974.5,76.0,3.5,0.0,656.0,153.81,90.67
2016,2,11,11,30,981.0,77.0,3.5,0.0,678.0,215.81,136.59
2016,2,11,11,45,985.0,77.5,3.5,0.5,691.5,276.68,190.5
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,336.78,247.27
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,394.88,303.62
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,451.41,358.05
2016,2,11,12,45,989.5,78.5,3.4,1.5,711.5,504.17,407.65
2016,2,11,13,0,988.0,78.0,3.4,2.0,708.0,554.61,453.88
2016,2,11,13,15,984.0,77.5,3.35,2.0,696.5,601.2,496.36
2016,2,11,13,30,980.0,77.0,3.3,2.0,685.0,644.87,535.36
2016,2,11,13,45,972.0,77.0,3.3,2.0,664.5,683.5,569.62
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,718.65,600.44
2016,2,11,14,15,954.0,75.5,3.15,2.0,616.5,747.25,624.93
2016,2,11,14,30,944.0,74.0,3.0,2.0,589.0,771.99,644.73
2016,2,11,14,45,928.5,73.0,2.95,2.0,554.0,789.34,658.81
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,802.59,669.93
2016,2,11,15,15,893.5,69.5,2.55,2.0,478.0,806.84,672.15
2016,2,11,15,30,874.0,67.0,2.2,2.0,437.0,815.29,677.25
2016,2,11,15,45,845.5,64.0,1.9,2.0,391.0,803.54,667.01
2016,2,11,16,0,817.0,61.0,1.6,2.0,345.0,787.66,653.26
2016,2,11,16,15,777.0,57.0,1.45,1.5,296.0,756.92,630.28
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,722.47,603.28
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,662.61,555.19
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,599.79,501.67
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,492.74,407.86
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,381.18,267.19
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,163.16,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
