Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,6.29,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,12.13,0.0
2016,3,4,7,15,195.0,34.5,2.9,0.5,58.0,26.04,16.71
2016,3,4,7,30,315.0,53.0,3.0,1.0,97.0,39.92,30.9
2016,3,4,7,45,187.0,74.0,3.1,1.5,103.5,53.48,44.0
2016,3,4,8,0,59.0,95.0,3.2,2.0,110.0,67.44,57.2
2016,3,4,8,15,75.5,115.5,3.25,2.5,138.5,81.3,70.02
2016,3,4,8,30,92.0,136.0,3.3,3.0,167.0,93.25,80.81
2016,3,4,8,45,196.0,152.0,3.4,3.5,230.5,105.03,91.24
2016,3,4,9,0,300.0,168.0,3.5,4.0,294.0,113.5,98.48
2016,3,4,9,15,540.5,139.0,3.5,4.5,398.0,97.18,83.24
2016,3,4,9,30,781.0,110.0,3.5,5.0,502.0,83.49,70.5
2016,3,4,9,45,806.0,111.5,3.55,6.0,545.5,91.18,76.95
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,91.88,77.07
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,93.35,78.2
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,94.82,79.33
2016,3,4,10,45,632.5,202.0,3.5,7.5,610.5,141.37,106.68
2016,3,4,11,0,406.0,285.0,3.5,8.0,560.0,216.99,160.94
2016,3,4,11,15,268.0,316.5,3.45,8.5,500.5,245.19,187.01
2016,3,4,11,30,130.0,348.0,3.4,9.0,441.0,262.48,207.03
2016,3,4,11,45,301.0,318.0,3.35,9.5,538.0,306.54,237.33
2016,3,4,12,0,472.0,288.0,3.3,10.0,635.0,372.11,287.45
2016,3,4,12,15,687.5,207.5,3.25,10.0,716.5,440.04,341.56
2016,3,4,12,30,903.0,127.0,3.2,10.0,798.0,522.68,409.25
2016,3,4,12,45,667.5,216.5,3.15,10.0,711.5,527.63,418.5
2016,3,4,13,0,432.0,306.0,3.1,10.0,625.0,505.35,403.72
2016,3,4,13,15,498.5,275.0,3.1,10.0,637.0,552.15,442.87
2016,3,4,13,30,565.0,244.0,3.1,10.0,649.0,601.26,483.35
2016,3,4,13,45,466.0,271.0,3.1,10.0,599.0,588.63,474.1
2016,3,4,14,0,367.0,298.0,3.1,10.0,549.0,554.64,448.26
2016,3,4,14,15,325.0,294.0,3.1,10.0,510.0,540.58,438.39
2016,3,4,14,30,283.0,290.0,3.1,10.0,471.0,522.49,424.99
2016,3,4,14,45,557.5,202.0,3.1,10.0,534.0,695.01,565.01
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,860.19,690.89
2016,3,4,15,15,418.0,140.0,3.0,9.5,382.5,544.22,450.32
2016,3,4,15,30,4.0,166.0,2.9,9.0,168.0,142.2,115.41
2016,3,4,15,45,2.0,151.5,2.8,9.0,152.5,129.07,105.25
2016,3,4,16,0,0.0,137.0,2.7,9.0,137.0,115.8,94.22
2016,3,4,16,15,332.0,113.0,2.45,8.5,227.5,473.21,402.86
2016,3,4,16,30,664.0,89.0,2.2,8.0,318.0,763.49,630.27
2016,3,4,16,45,617.0,80.0,2.0,7.5,266.5,710.55,587.5
2016,3,4,17,0,570.0,71.0,1.8,7.0,215.0,654.97,544.2
2016,3,4,17,15,490.0,61.0,1.75,6.5,164.0,566.49,473.47
2016,3,4,17,30,410.0,51.0,1.7,6.0,113.0,477.11,397.9
2016,3,4,17,45,286.5,36.0,1.65,5.5,71.0,347.27,281.19
2016,3,4,18,0,163.0,21.0,1.6,5.0,29.0,201.04,35.25
2016,3,4,18,15,81.5,10.5,1.6,4.5,14.5,74.93,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.5,9.0,1.5,-0.5,10.5,7.08,0.0
2016,3,5,7,0,87.0,18.0,1.7,0.0,21.0,13.63,0.0
2016,3,5,7,15,207.5,36.0,1.65,0.5,61.5,27.18,18.06
2016,3,5,7,30,328.0,54.0,1.6,1.0,102.0,40.72,31.76
2016,3,5,7,45,405.0,68.0,1.55,1.5,151.0,51.15,41.92
2016,3,5,8,0,482.0,82.0,1.5,2.0,200.0,61.48,51.73
2016,3,5,8,15,538.5,91.5,1.2,3.0,251.5,71.74,61.09
2016,3,5,8,30,595.0,101.0,0.9,4.0,303.0,78.26,66.74
2016,3,5,8,45,639.5,107.0,0.65,5.0,354.0,81.95,69.66
2016,3,5,9,0,684.0,113.0,0.4,6.0,405.0,85.65,72.48
2016,3,5,9,15,712.0,118.0,0.55,6.5,452.0,88.33,74.53
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,90.99,76.54
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,93.12,78.07
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,95.21,79.58
2016,3,5,10,15,795.0,135.0,1.25,8.0,618.0,96.24,80.31
2016,3,5,10,30,810.0,138.0,1.4,8.0,654.0,97.29,81.07
2016,3,5,10,45,815.5,143.0,1.55,8.5,682.0,124.44,87.71
2016,3,5,11,0,821.0,148.0,1.7,9.0,710.0,183.75,115.94
2016,3,5,11,15,828.5,150.0,1.8,9.0,731.0,241.92,158.45
2016,3,5,11,30,836.0,152.0,1.9,9.0,752.0,300.58,208.42
2016,3,5,11,45,831.5,157.0,2.05,9.5,763.0,358.12,260.18
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,414.36,311.04
2016,3,5,12,15,610.0,246.0,2.25,10.0,699.0,437.2,338.53
2016,3,5,12,30,393.0,330.0,2.3,10.0,624.0,437.68,344.82
2016,3,5,12,45,457.0,300.5,2.4,10.0,640.5,483.46,383.12
2016,3,5,13,0,521.0,271.0,2.5,10.0,657.0,530.07,421.98
2016,3,5,13,15,406.0,305.0,2.5,10.0,603.0,513.15,410.36
2016,3,5,13,30,291.0,339.0,2.5,10.0,549.0,494.45,396.29
2016,3,5,13,45,259.0,334.0,2.5,10.0,517.5,490.06,393.93
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,467.49,377.35
2016,3,5,14,15,358.5,281.5,2.45,10.0,517.5,555.39,449.1
2016,3,5,14,30,490.0,234.0,2.4,10.0,549.0,651.21,525.08
2016,3,5,14,45,401.5,243.5,2.35,10.0,492.5,590.51,478.53
2016,3,5,15,0,313.0,253.0,2.3,10.0,436.0,542.87,441.73
2016,3,5,15,15,298.0,236.0,2.15,10.0,400.5,525.85,429.73
2016,3,5,15,30,283.0,219.0,2.0,10.0,365.0,506.35,415.5
2016,3,5,15,45,141.5,168.5,1.85,10.0,241.5,308.39,256.64
2016,3,5,16,0,0.0,118.0,1.7,10.0,118.0,96.6,77.15
2016,3,5,16,15,0.0,103.5,1.45,9.5,103.5,84.53,67.55
2016,3,5,16,30,0.0,89.0,1.2,9.0,89.0,72.33,57.36
2016,3,5,16,45,0.0,74.0,1.0,8.5,74.0,59.45,46.39
2016,3,5,17,0,0.0,59.0,0.8,8.0,59.0,46.34,35.04
2016,3,5,17,15,0.0,45.0,0.8,8.0,45.0,34.43,24.48
2016,3,5,17,30,0.0,31.0,0.8,8.0,31.0,23.66,14.81
2016,3,5,17,45,0.0,19.0,0.8,8.0,19.0,14.46,6.39
2016,3,5,18,0,0.0,7.0,0.8,8.0,7.0,5.3,0.0
2016,3,5,18,15,0.0,3.5,0.7,8.0,3.5,2.75,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,7.47,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,15.51,0.0
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,27.48,18.42
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,39.44,30.39
2016,3,6,7,45,518.0,57.5,2.8,3.5,165.0,46.97,37.78
2016,3,6,8,0,603.0,67.0,3.0,4.0,217.0,54.53,44.94
2016,3,6,8,15,655.5,74.0,3.15,4.5,270.5,59.81,49.78
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,65.07,54.45
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,67.97,56.74
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,76.71,64.26
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,79.5,66.43
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,82.24,68.55
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,84.41,70.15
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,86.53,71.7
2016,3,6,10,15,881.5,106.0,3.35,9.0,645.5,87.5,72.38
2016,3,6,10,30,894.0,108.0,3.2,9.0,682.0,88.48,73.08
2016,3,6,10,45,899.5,111.5,3.05,9.5,710.0,111.25,73.34
2016,3,6,11,0,905.0,115.0,2.9,10.0,738.0,174.29,104.05
2016,3,6,11,15,652.5,214.0,2.7,10.0,670.5,249.31,172.05
2016,3,6,11,30,400.0,313.0,2.5,10.0,603.0,302.0,226.61
2016,3,6,11,45,356.0,330.0,2.4,10.5,591.5,332.73,254.64
2016,3,6,12,0,312.0,347.0,2.3,11.0,580.0,358.83,278.43
2016,3,6,12,15,294.0,353.5,2.1,11.0,574.0,383.87,300.35
2016,3,6,12,30,276.0,360.0,1.9,11.0,568.0,406.79,319.89
2016,3,6,12,45,602.0,238.0,1.75,11.5,687.5,515.14,403.48
2016,3,6,13,0,928.0,116.0,1.6,12.0,807.0,634.01,494.51
2016,3,6,13,15,482.0,209.0,1.5,12.0,567.5,490.93,387.88
2016,3,6,13,30,36.0,302.0,1.4,12.0,328.0,273.9,217.01
2016,3,6,13,45,474.5,205.5,1.3,12.0,534.5,539.88,430.55
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,793.33,618.34
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,820.93,634.59
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,853.71,657.21
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,870.7,669.7
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,883.52,679.71
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,887.25,684.16
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,886.71,685.95
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,875.05,679.88
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,859.22,671.05
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,836.2,656.6
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,803.58,634.96
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,753.35,600.66
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,700.51,562.77
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,616.19,500.83
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,531.27,433.67
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,400.82,322.2
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,257.52,106.85
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,99.92,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,1.6,2.0,13.5,10.62,0.0
2016,3,7,7,0,0.0,27.0,1.6,2.0,27.0,19.52,1.51
2016,3,7,7,15,176.5,41.5,1.65,2.0,69.0,30.97,21.78
2016,3,7,7,30,353.0,56.0,1.7,2.0,111.0,42.32,33.24
2016,3,7,7,45,432.0,69.0,1.8,2.5,161.5,52.1,42.72
2016,3,7,8,0,511.0,82.0,1.9,3.0,212.0,65.16,54.95
2016,3,7,8,15,565.5,91.0,2.1,3.5,264.0,71.4,60.65
2016,3,7,8,30,620.0,100.0,2.3,4.0,316.0,77.57,66.11
2016,3,7,8,45,665.0,104.5,2.5,5.0,368.0,80.27,68.15
2016,3,7,9,0,710.0,109.0,2.7,6.0,420.0,83.05,70.2
2016,3,7,9,15,709.5,109.5,2.95,7.0,448.0,82.26,69.0
2016,3,7,9,30,709.0,110.0,3.2,8.0,476.0,81.53,67.88
2016,3,7,9,45,756.0,118.5,3.45,9.0,537.0,86.99,72.27
2016,3,7,10,0,803.0,127.0,3.7,10.0,598.0,92.34,76.52
2016,3,7,10,15,817.5,130.0,3.8,10.5,634.0,101.41,84.15
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,102.6,84.84
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,127.11,85.13
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,187.06,115.24
2016,3,7,11,15,852.5,141.5,4.2,13.0,747.0,246.23,159.48
2016,3,7,11,30,859.0,143.0,4.2,13.0,768.0,305.7,210.62
2016,3,7,11,45,858.5,146.0,4.2,13.5,780.0,364.21,263.21
2016,3,7,12,0,858.0,149.0,4.2,14.0,792.0,421.76,315.06
2016,3,7,12,15,859.0,149.5,4.15,14.0,796.0,476.86,364.58
2016,3,7,12,30,860.0,150.0,4.1,14.0,800.0,530.6,411.83
2016,3,7,12,45,857.5,150.0,4.05,14.5,795.5,580.53,454.18
2016,3,7,13,0,855.0,150.0,4.0,15.0,791.0,628.24,493.48
2016,3,7,13,15,851.0,149.0,3.85,15.0,778.5,671.75,529.18
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,712.47,561.85
2016,3,7,13,45,831.0,151.0,3.6,15.0,743.5,745.34,588.05
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,778.99,614.13
2016,3,7,14,15,804.0,151.5,3.4,15.0,692.5,803.6,633.51
2016,3,7,14,30,793.0,149.0,3.3,15.0,664.0,824.39,649.48
2016,3,7,14,45,677.0,167.0,3.2,15.0,590.5,774.26,613.17
2016,3,7,15,0,561.0,185.0,3.1,15.0,517.0,706.78,563.6
2016,3,7,15,15,450.0,199.0,2.9,15.0,453.5,641.9,514.46
2016,3,7,15,30,339.0,213.0,2.7,15.0,390.0,551.21,445.07
2016,3,7,15,45,201.0,199.0,2.55,15.0,301.5,399.76,326.42
2016,3,7,16,0,63.0,185.0,2.4,15.0,213.0,245.13,199.99
2016,3,7,16,15,55.0,165.0,2.2,14.0,187.5,221.48,182.18
2016,3,7,16,30,47.0,145.0,2.0,13.0,162.0,197.22,163.03
2016,3,7,16,45,269.5,115.0,1.8,12.5,188.0,409.94,344.59
2016,3,7,17,0,492.0,85.0,1.6,12.0,214.0,599.72,494.19
2016,3,7,17,15,414.5,72.5,1.6,11.5,164.5,513.07,424.01
2016,3,7,17,30,337.0,60.0,1.6,11.0,115.0,427.38,353.13
2016,3,7,17,45,234.5,42.0,1.65,10.5,73.5,313.33,253.44
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,185.72,90.17
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,63.84,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,43.5,11.0,1.2,6.5,13.5,8.65,0.0
2016,3,8,7,0,87.0,22.0,1.2,7.0,27.0,16.66,2.86
2016,3,8,7,15,187.5,42.0,1.2,7.5,67.5,31.39,21.83
2016,3,8,7,30,288.0,62.0,1.2,8.0,108.0,46.04,35.85
2016,3,8,7,45,383.5,73.5,1.2,9.0,159.0,54.73,44.05
2016,3,8,8,0,479.0,85.0,1.2,10.0,210.0,63.47,51.99
2016,3,8,8,15,532.5,94.5,1.3,10.5,261.0,73.49,60.91
2016,3,8,8,30,586.0,104.0,1.4,11.0,312.0,79.87,66.38
2016,3,8,8,45,642.5,106.0,1.5,12.0,364.5,80.82,66.78
2016,3,8,9,0,699.0,108.0,1.6,13.0,417.0,82.01,67.37
2016,3,8,9,15,726.0,112.5,1.7,13.5,463.5,84.47,69.17
2016,3,8,9,30,753.0,117.0,1.8,14.0,510.0,86.89,70.94
2016,3,8,9,45,782.5,117.0,1.9,15.0,554.0,86.54,70.14
2016,3,8,10,0,812.0,117.0,2.0,16.0,598.0,93.52,75.7
2016,3,8,10,15,826.5,119.5,1.95,16.5,634.0,94.56,76.24
2016,3,8,10,30,841.0,122.0,1.9,17.0,670.0,95.6,76.81
2016,3,8,10,45,858.5,121.0,1.85,18.0,700.5,121.27,76.3
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,180.52,105.26
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.5,240.94,149.45
2016,3,8,11,30,890.0,122.0,1.5,19.0,774.0,301.63,199.9
2016,3,8,11,45,898.0,121.0,1.4,19.5,788.0,364.09,253.14
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,422.13,302.68
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,477.65,350.48
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,531.73,395.98
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,582.96,437.62
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,632.29,476.68
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.5,676.86,512.6
2016,3,8,13,30,907.0,114.0,1.9,21.0,780.0,718.6,545.84
2016,3,8,13,45,897.5,114.0,2.05,21.0,758.0,753.91,574.03
2016,3,8,14,0,888.0,114.0,2.2,21.0,736.0,793.56,604.64
2016,3,8,14,15,737.0,159.0,2.2,20.5,661.5,761.64,582.88
2016,3,8,14,30,586.0,204.0,2.2,20.0,587.0,705.17,543.66
2016,3,8,14,45,710.0,156.5,2.25,20.0,596.5,793.86,611.08
2016,3,8,15,0,834.0,109.0,2.3,20.0,606.0,867.85,663.52
2016,3,8,15,15,816.0,106.0,2.15,19.5,564.5,870.34,666.06
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,868.62,666.45
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,858.82,660.58
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,839.45,648.14
2016,3,8,16,15,703.0,92.5,1.65,18.0,377.5,807.9,628.95
2016,3,8,16,30,668.0,87.0,1.5,17.0,327.0,772.86,606.76
2016,3,8,16,45,618.0,79.5,1.35,16.5,275.0,718.29,568.41
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,661.16,526.66
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,576.38,463.96
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,490.93,396.58
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,368.91,294.19
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,238.45,130.46
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,88.37,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,9.05,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,17.56,5.07
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,30.97,21.3
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,43.13,32.87
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,49.74,39.16
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,56.45,45.29
2016,3,9,8,15,637.5,76.5,2.45,12.5,277.5,61.22,49.49
2016,3,9,8,30,687.0,83.0,2.6,13.0,330.0,65.98,53.54
2016,3,9,8,45,728.5,86.5,2.8,14.0,382.0,68.5,55.4
2016,3,9,9,0,770.0,90.0,3.0,15.0,434.0,76.92,62.39
2016,3,9,9,15,794.0,93.5,3.15,15.5,481.0,79.28,64.12
2016,3,9,9,30,818.0,97.0,3.3,16.0,528.0,81.6,65.81
2016,3,9,9,45,839.5,98.5,3.5,16.5,571.0,82.48,66.25
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,83.4,66.73
2016,3,9,10,15,873.5,102.0,3.8,17.5,649.5,84.41,67.31
2016,3,9,10,30,886.0,104.0,3.9,18.0,685.0,85.42,67.9
2016,3,9,10,45,895.5,105.5,4.0,18.5,714.0,125.3,77.21
2016,3,9,11,0,905.0,107.0,4.1,19.0,743.0,186.11,108.48
2016,3,9,11,15,666.0,207.0,4.1,19.0,682.5,254.24,170.11
2016,3,9,11,30,427.0,307.0,4.1,19.0,622.0,306.17,222.6
2016,3,9,11,45,442.0,305.5,4.15,19.5,636.0,345.71,255.5
2016,3,9,12,0,457.0,304.0,4.2,20.0,650.0,386.45,289.58
2016,3,9,12,15,448.5,309.5,4.2,20.0,651.0,423.13,321.16
2016,3,9,12,30,440.0,315.0,4.2,20.0,652.0,458.36,350.98
2016,3,9,12,45,673.5,216.5,4.25,20.0,729.0,543.2,417.94
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,633.36,489.89
2016,3,9,13,15,785.0,167.5,4.25,20.0,756.0,654.81,507.61
2016,3,9,13,30,663.0,217.0,4.2,20.0,706.0,659.01,511.7
2016,3,9,13,45,766.0,169.5,4.2,20.5,720.0,726.14,563.67
2016,3,9,14,0,869.0,122.0,4.2,21.0,734.0,790.38,612.83
2016,3,9,14,15,859.0,120.0,4.15,20.5,705.0,816.51,633.26
2016,3,9,14,30,849.0,118.0,4.1,20.0,676.0,838.79,651.09
2016,3,9,14,45,741.5,141.0,4.05,20.0,610.0,806.69,628.96
2016,3,9,15,0,634.0,164.0,4.0,20.0,544.0,761.32,597.32
2016,3,9,15,15,530.5,180.5,3.8,19.5,484.0,696.68,550.8
2016,3,9,15,30,427.0,197.0,3.6,19.0,424.0,636.0,505.96
2016,3,9,15,45,565.0,151.5,3.45,19.0,423.5,723.47,575.58
2016,3,9,16,0,703.0,106.0,3.3,19.0,423.0,819.03,645.9
2016,3,9,16,15,667.0,100.0,3.05,18.5,373.0,785.63,622.6
2016,3,9,16,30,631.0,94.0,2.8,18.0,323.0,748.77,597.18
2016,3,9,16,45,583.0,85.5,2.55,17.5,272.0,694.69,558.09
2016,3,9,17,0,535.0,77.0,2.3,17.0,221.0,638.04,515.56
2016,3,9,17,15,460.5,66.0,2.25,16.5,171.0,552.49,449.54
2016,3,9,17,30,386.0,55.0,2.2,16.0,121.0,466.28,379.41
2016,3,9,17,45,274.0,40.0,2.15,15.5,78.0,343.68,275.5
2016,3,9,18,0,162.0,25.0,2.1,15.0,35.0,216.44,128.35
2016,3,9,18,15,81.0,12.5,2.15,15.0,17.5,76.92,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,8.65,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,16.64,5.62
2016,3,10,7,15,30.0,43.0,2.7,13.0,48.0,31.75,21.86
2016,3,10,7,30,60.0,64.0,2.8,13.0,74.0,46.25,35.4
2016,3,10,7,45,76.5,87.0,2.95,13.5,104.5,61.64,49.44
2016,3,10,8,0,93.0,110.0,3.1,14.0,135.0,76.65,62.87
2016,3,10,8,15,110.0,130.5,3.3,14.5,166.0,89.93,74.48
2016,3,10,8,30,127.0,151.0,3.5,15.0,197.0,102.89,85.57
2016,3,10,8,45,355.0,136.5,3.7,16.0,291.5,93.23,76.57
2016,3,10,9,0,583.0,122.0,3.9,17.0,386.0,89.12,72.48
2016,3,10,9,15,308.5,167.0,4.0,17.0,308.0,112.89,92.78
2016,3,10,9,30,34.0,212.0,4.1,17.0,230.0,142.48,117.81
2016,3,10,9,45,94.0,246.5,4.2,17.5,301.5,162.95,134.59
2016,3,10,10,0,154.0,281.0,4.3,18.0,373.0,174.96,144.07
2016,3,10,10,15,171.0,298.0,4.35,18.5,406.0,183.76,150.82
2016,3,10,10,30,188.0,315.0,4.4,19.0,439.0,192.29,157.32
2016,3,10,10,45,186.0,331.0,4.5,19.5,458.0,211.35,160.54
2016,3,10,11,0,184.0,347.0,4.6,20.0,477.0,239.69,179.13
2016,3,10,11,15,173.0,356.5,4.7,20.0,481.5,263.22,197.45
2016,3,10,11,30,162.0,366.0,4.8,20.0,486.0,285.57,216.01
2016,3,10,11,45,114.5,359.5,4.9,20.5,445.5,285.89,218.44
2016,3,10,12,0,67.0,353.0,5.0,21.0,405.0,280.9,216.07
2016,3,10,12,15,67.0,355.0,5.05,21.0,407.0,292.4,225.55
2016,3,10,12,30,67.0,357.0,5.1,21.0,409.0,303.81,234.89
2016,3,10,12,45,268.5,329.0,5.2,21.0,534.0,409.12,317.0
2016,3,10,13,0,470.0,301.0,5.3,21.0,659.0,534.01,414.21
2016,3,10,13,15,501.5,283.5,5.3,21.0,660.5,572.61,445.4
2016,3,10,13,30,533.0,266.0,5.3,21.0,662.0,611.43,476.87
2016,3,10,13,45,531.5,258.0,5.3,21.5,643.5,634.93,495.29
2016,3,10,14,0,530.0,250.0,5.3,22.0,625.0,655.99,511.7
2016,3,10,14,15,419.5,274.0,5.2,21.5,563.5,618.24,483.83
2016,3,10,14,30,309.0,298.0,5.1,21.0,502.0,557.53,438.34
2016,3,10,14,45,450.0,238.5,5.05,21.0,519.0,652.27,514.24
2016,3,10,15,0,591.0,179.0,5.0,21.0,536.0,740.69,584.23
2016,3,10,15,15,640.5,160.0,4.8,20.5,523.0,783.83,618.24
2016,3,10,15,30,690.0,141.0,4.6,20.0,510.0,824.84,649.71
2016,3,10,15,45,665.5,134.0,4.45,20.0,464.0,808.0,638.11
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,787.25,624.12
2016,3,10,16,15,603.0,119.5,4.15,19.5,368.5,749.62,598.87
2016,3,10,16,30,565.0,112.0,4.0,19.0,319.0,708.41,570.4
2016,3,10,16,45,527.5,99.0,3.85,19.0,269.5,652.97,529.16
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,602.58,490.36
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,518.51,424.39
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,435.31,355.83
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,324.26,260.48
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,206.5,129.9
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,70.83,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,17.5,12.5,2.7,14.5,13.5,9.83,0.0
2016,3,11,7,0,35.0,25.0,2.7,15.0,27.0,18.96,8.08
2016,3,11,7,15,82.0,45.5,2.65,15.0,57.5,33.64,23.39
2016,3,11,7,30,129.0,66.0,2.6,15.0,88.0,47.7,36.43
2016,3,11,7,45,157.0,87.0,2.55,15.5,123.5,61.86,49.27
2016,3,11,8,0,185.0,108.0,2.5,16.0,159.0,75.64,61.48
2016,3,11,8,15,206.0,128.0,2.45,16.5,195.5,88.34,72.47
2016,3,11,8,30,227.0,148.0,2.4,17.0,232.0,100.64,82.87
2016,3,11,8,45,150.5,171.0,2.4,17.5,230.0,115.54,95.32
2016,3,11,9,0,74.0,194.0,2.4,18.0,228.0,131.07,108.1
2016,3,11,9,15,234.0,201.0,2.3,18.0,324.0,130.19,106.97
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,137.18,112.56
2016,3,11,9,45,570.0,167.0,2.1,18.5,499.5,111.77,90.51
2016,3,11,10,0,746.0,126.0,2.0,19.0,579.0,89.59,71.34
2016,3,11,10,15,522.0,214.0,1.9,19.0,539.5,134.08,108.7
2016,3,11,10,30,298.0,302.0,1.8,19.0,500.0,179.67,146.23
2016,3,11,10,45,180.5,312.0,1.75,19.5,433.5,203.23,153.06
2016,3,11,11,0,63.0,322.0,1.7,20.0,367.0,220.61,167.87
2016,3,11,11,15,35.5,267.5,1.65,20.0,293.5,193.42,147.57
2016,3,11,11,30,8.0,213.0,1.6,20.0,220.0,160.9,123.27
2016,3,11,11,45,73.0,296.5,1.6,20.5,353.0,236.59,180.07
2016,3,11,12,0,138.0,380.0,1.6,21.0,486.0,323.86,244.93
2016,3,11,12,15,194.0,379.0,1.65,21.0,529.0,364.2,275.27
2016,3,11,12,30,250.0,378.0,1.7,21.0,572.0,410.22,310.51
2016,3,11,12,45,189.0,378.5,1.75,21.5,525.0,400.33,303.99
2016,3,11,13,0,128.0,379.0,1.8,22.0,478.0,383.79,291.98
2016,3,11,13,15,344.0,319.0,1.85,22.0,578.0,495.02,377.45
2016,3,11,13,30,560.0,259.0,1.9,22.0,678.0,625.75,475.12
2016,3,11,13,45,565.0,248.5,1.95,22.0,661.0,652.56,495.49
2016,3,11,14,0,570.0,238.0,2.0,22.0,644.0,677.19,514.96
2016,3,11,14,15,459.0,264.5,1.95,22.0,583.0,642.42,489.54
2016,3,11,14,30,348.0,291.0,1.9,22.0,522.0,583.6,446.91
2016,3,11,14,45,351.0,273.5,1.85,22.0,496.5,586.68,450.99
2016,3,11,15,0,354.0,256.0,1.8,22.0,471.0,587.65,453.13
2016,3,11,15,15,499.5,195.5,1.7,21.5,476.5,688.59,530.65
2016,3,11,15,30,645.0,135.0,1.6,21.0,482.0,779.52,597.43
2016,3,11,15,45,424.5,166.0,1.5,21.0,386.0,613.66,477.67
2016,3,11,16,0,204.0,197.0,1.4,21.0,290.0,411.61,325.59
2016,3,11,16,15,192.0,176.5,1.3,20.5,256.0,384.28,307.37
2016,3,11,16,30,180.0,156.0,1.2,20.0,222.0,355.6,286.52
2016,3,11,16,45,162.5,134.0,1.1,19.5,187.0,318.34,258.23
2016,3,11,17,0,145.0,112.0,1.0,19.0,152.0,279.87,228.12
2016,3,11,17,15,121.0,89.5,1.05,18.5,118.0,233.4,190.52
2016,3,11,17,30,97.0,67.0,1.1,18.0,84.0,185.63,150.38
2016,3,11,17,45,54.0,46.0,1.15,18.0,54.5,122.36,95.35
2016,3,11,18,0,11.0,25.0,1.2,18.0,25.0,39.55,21.4
2016,3,11,18,15,5.5,12.5,1.2,17.5,12.5,14.41,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,3.93,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,7.58,0.17
2016,3,12,7,15,0.0,25.0,2.1,13.5,25.0,19.06,10.99
2016,3,12,7,30,0.0,40.0,2.1,14.0,40.0,30.59,21.54
2016,3,12,7,45,0.0,58.0,2.1,14.5,58.0,43.9,33.59
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,56.92,45.19
2016,3,12,8,15,0.0,94.5,2.1,15.0,94.5,70.13,56.86
2016,3,12,8,30,0.0,113.0,2.1,15.0,113.0,83.2,68.22
2016,3,12,8,45,11.5,143.5,2.1,15.5,149.0,103.93,85.95
2016,3,12,9,0,23.0,174.0,2.1,16.0,185.0,124.2,102.97
2016,3,12,9,15,23.5,193.5,2.0,16.5,206.0,137.34,113.63
2016,3,12,9,30,24.0,213.0,1.9,17.0,227.0,150.31,124.01
2016,3,12,9,45,132.5,246.0,1.85,17.5,327.0,157.31,129.26
2016,3,12,10,0,241.0,279.0,1.8,18.0,427.0,176.5,144.66
2016,3,12,10,15,188.0,299.5,1.7,18.0,419.0,185.06,151.33
2016,3,12,10,30,135.0,320.0,1.6,18.0,411.0,193.1,157.58
2016,3,12,10,45,242.0,320.0,1.55,18.5,491.0,212.54,158.83
2016,3,12,11,0,349.0,320.0,1.5,19.0,571.0,241.76,172.86
2016,3,12,11,15,515.0,270.0,1.5,19.0,651.0,270.7,187.74
2016,3,12,11,30,681.0,220.0,1.5,19.0,731.0,322.15,223.96
2016,3,12,11,45,698.0,214.5,1.5,19.5,746.0,372.69,266.44
2016,3,12,12,0,715.0,209.0,1.5,20.0,761.0,424.25,309.57
2016,3,12,12,15,593.5,258.0,1.5,20.5,718.0,454.98,338.02
2016,3,12,12,30,472.0,307.0,1.5,21.0,675.0,473.52,355.09
2016,3,12,12,45,451.5,316.5,1.55,21.5,667.0,505.11,380.11
2016,3,12,13,0,431.0,326.0,1.6,22.0,659.0,533.94,402.23
2016,3,12,13,15,231.5,316.5,1.65,22.0,495.0,422.92,322.1
2016,3,12,13,30,32.0,307.0,1.7,22.0,331.0,276.22,211.11
2016,3,12,13,45,22.5,273.5,1.75,22.0,290.0,234.62,180.16
2016,3,12,14,0,13.0,240.0,1.8,22.0,249.0,202.06,155.27
2016,3,12,14,15,148.0,273.5,1.8,22.0,373.0,372.74,289.68
2016,3,12,14,30,283.0,307.0,1.8,22.0,497.0,547.14,420.56
2016,3,12,14,45,410.0,254.0,1.85,22.0,513.0,636.4,487.92
2016,3,12,15,0,537.0,201.0,1.9,22.0,529.0,712.04,545.82
2016,3,12,15,15,437.0,212.0,1.75,21.5,467.0,651.47,501.94
2016,3,12,15,30,337.0,223.0,1.6,21.0,405.0,565.5,440.21
2016,3,12,15,45,169.0,186.0,1.5,21.0,277.5,355.98,282.17
2016,3,12,16,0,1.0,149.0,1.4,21.0,150.0,127.26,98.38
2016,3,12,16,15,0.5,132.0,1.3,20.5,132.5,112.79,87.61
2016,3,12,16,30,0.0,115.0,1.2,20.0,115.0,98.14,76.04
2016,3,12,16,45,0.0,97.0,1.1,20.0,97.0,82.64,63.43
2016,3,12,17,0,0.0,79.0,1.0,20.0,79.0,66.8,50.34
2016,3,12,17,15,0.0,61.5,1.0,19.5,61.5,51.11,37.25
2016,3,12,17,30,0.0,44.0,1.0,19.0,44.0,34.83,23.43
2016,3,12,17,45,0.0,29.0,1.05,18.5,29.0,22.15,12.5
2016,3,12,18,0,0.0,14.0,1.1,18.0,14.0,10.65,1.82
2016,3,12,18,15,0.0,7.0,1.1,17.5,7.0,5.51,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,1.9,14.5,10.0,7.87,0.0
2016,3,13,7,0,0.0,20.0,2.1,15.0,20.0,15.25,6.39
2016,3,13,7,15,0.0,40.0,2.1,15.0,40.0,30.02,20.47
2016,3,13,7,30,0.0,60.0,2.1,15.0,60.0,44.35,33.61
2016,3,13,7,45,4.5,81.0,2.1,15.5,82.5,59.22,47.0
2016,3,13,8,0,9.0,102.0,2.1,16.0,105.0,73.95,60.01
2016,3,13,8,15,16.0,122.0,2.15,16.0,128.0,87.99,72.28
2016,3,13,8,30,23.0,142.0,2.2,16.0,151.0,101.93,84.26
2016,3,13,8,45,15.5,151.5,2.3,16.5,158.0,109.11,90.05
2016,3,13,9,0,8.0,161.0,2.4,17.0,165.0,116.11,95.62
2016,3,13,9,15,4.0,143.5,2.4,17.0,145.5,105.8,86.45
2016,3,13,9,30,0.0,126.0,2.4,17.0,126.0,94.54,76.54
2016,3,13,9,45,1.5,151.0,2.4,17.5,152.0,111.86,90.97
2016,3,13,10,0,3.0,176.0,2.4,18.0,178.0,128.81,104.88
2016,3,13,10,15,18.5,225.5,2.4,18.0,238.0,161.01,131.64
2016,3,13,10,30,34.0,275.0,2.4,18.0,298.0,179.06,146.32
2016,3,13,10,45,23.0,256.0,2.4,18.0,272.5,183.66,142.62
2016,3,13,11,0,12.0,237.0,2.4,18.0,247.0,173.88,134.8
2016,3,13,11,15,10.5,229.0,2.45,18.0,238.0,170.77,132.27
2016,3,13,11,30,9.0,221.0,2.5,18.0,229.0,166.97,129.27
2016,3,13,11,45,16.0,257.5,2.65,18.5,270.5,196.74,152.37
2016,3,13,12,0,23.0,294.0,2.8,19.0,312.0,228.02,176.48
2016,3,13,12,15,16.0,256.0,2.9,19.0,268.5,200.89,155.45
2016,3,13,12,30,9.0,218.0,3.0,19.0,225.0,171.4,132.45
2016,3,13,12,45,5.0,185.5,3.15,19.0,189.5,145.81,112.3
2016,3,13,13,0,1.0,153.0,3.3,19.0,154.0,119.08,91.02
2016,3,13,13,15,14.0,226.0,3.35,19.0,237.0,185.36,144.13
2016,3,13,13,30,27.0,299.0,3.4,19.0,320.0,266.05,207.72
2016,3,13,13,45,13.5,215.0,3.45,19.5,225.5,179.65,139.47
2016,3,13,14,0,0.0,131.0,3.5,20.0,131.0,102.13,77.36
2016,3,13,14,15,0.0,126.0,3.45,20.0,126.0,98.29,74.46
2016,3,13,14,30,0.0,121.0,3.4,20.0,121.0,94.4,71.45
2016,3,13,14,45,392.5,117.5,3.4,20.5,358.5,491.27,393.94
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,843.64,653.06
2016,3,13,15,15,767.5,110.5,3.15,21.0,555.5,844.58,651.16
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,847.34,653.25
2016,3,13,15,45,725.5,103.5,2.7,21.0,470.0,834.57,644.78
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,818.06,633.78
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,787.47,612.72
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,753.59,588.83
2016,3,13,16,45,602.5,79.5,1.45,20.0,279.0,712.16,557.58
2016,3,13,17,0,570.0,70.0,1.1,20.0,230.0,668.21,523.25
2016,3,13,17,15,500.5,61.0,1.05,19.0,180.5,588.73,465.87
2016,3,13,17,30,431.0,52.0,1.0,18.0,131.0,508.71,404.61
2016,3,13,17,45,334.5,39.0,1.0,17.5,88.0,400.85,316.94
2016,3,13,18,0,238.0,26.0,1.0,17.0,45.0,294.73,206.78
2016,3,13,18,15,119.0,13.0,1.0,16.5,22.5,109.72,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
