Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,11,0,880.0,132.0,5.3,20.0,809.0,240.59,149.31
2016,3,24,11,15,884.5,133.0,5.3,20.0,828.5,301.16,200.29
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,364.53,256.08
2016,3,24,11,45,890.0,135.5,5.35,20.5,859.0,422.27,307.44
2016,3,24,12,0,891.0,137.0,5.4,21.0,870.0,479.02,357.18
2016,3,24,12,15,890.5,137.5,5.35,21.0,872.0,533.18,404.29
2016,3,24,12,30,890.0,138.0,5.3,21.0,874.0,585.72,448.88
2016,3,24,12,45,869.5,148.0,5.3,21.0,863.5,637.34,491.45
2016,3,24,13,0,849.0,158.0,5.3,21.0,853.0,682.03,527.76
2016,3,24,13,15,844.0,157.0,5.3,21.0,838.5,724.07,561.51
2016,3,24,13,30,839.0,156.0,5.3,21.0,824.0,763.18,592.48
2016,3,24,13,45,828.5,156.5,5.3,21.0,801.0,796.37,618.6
2016,3,24,14,0,818.0,157.0,5.3,21.0,778.0,825.94,641.74
2016,3,24,14,15,807.0,154.5,5.25,20.5,748.5,848.6,659.83
2016,3,24,14,30,796.0,152.0,5.2,20.0,719.0,867.36,675.32
2016,3,24,14,45,779.5,150.0,5.2,20.0,682.5,885.22,689.33
2016,3,24,15,0,763.0,148.0,5.2,20.0,646.0,892.38,695.84
2016,3,24,15,15,744.0,144.0,5.1,19.5,603.5,890.95,697.18
2016,3,24,15,30,725.0,140.0,5.0,19.0,561.0,885.44,695.78
2016,3,24,15,45,702.5,133.5,4.9,19.0,514.0,869.81,685.85
2016,3,24,16,0,680.0,127.0,4.8,19.0,467.0,850.31,673.22
2016,3,24,16,15,646.0,120.5,4.65,18.5,416.0,815.98,650.62
2016,3,24,16,30,612.0,114.0,4.5,18.0,365.0,778.18,625.15
2016,3,24,16,45,578.0,102.5,4.4,18.0,314.0,731.79,591.68
2016,3,24,17,0,544.0,91.0,4.3,18.0,263.0,682.79,555.25
2016,3,24,17,15,479.0,80.5,4.2,17.5,211.5,603.33,494.74
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,520.18,428.53
2016,3,24,17,45,318.5,55.5,4.05,17.0,113.0,410.72,337.2
2016,3,24,18,0,223.0,41.0,4.0,17.0,66.0,305.42,243.66
2016,3,24,18,15,111.5,20.5,4.05,17.0,33.0,161.34,73.2
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.33,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,8.37,0.0
2016,3,25,6,45,40.0,32.5,2.6,14.5,38.0,24.29,14.26
2016,3,25,7,0,80.0,54.0,2.7,15.0,65.0,39.45,28.77
2016,3,25,7,15,116.0,77.0,2.8,15.5,101.0,55.25,43.19
2016,3,25,7,30,152.0,100.0,2.9,16.0,137.0,70.77,57.11
2016,3,25,7,45,196.0,117.0,3.0,16.5,177.0,81.41,66.45
2016,3,25,8,0,240.0,134.0,3.1,17.0,217.0,92.53,75.95
2016,3,25,8,15,230.0,159.0,3.1,17.5,248.5,107.09,88.21
2016,3,25,8,30,220.0,184.0,3.1,18.0,280.0,124.41,102.64
2016,3,25,8,45,157.0,207.5,3.1,18.5,280.5,136.57,112.43
2016,3,25,9,0,94.0,231.0,3.1,19.0,281.0,153.4,126.04
2016,3,25,9,15,108.5,255.0,3.05,19.0,317.5,167.42,137.38
2016,3,25,9,30,123.0,279.0,3.0,19.0,354.0,173.27,141.83
2016,3,25,9,45,198.5,294.0,2.95,19.5,423.5,182.8,149.07
2016,3,25,10,0,274.0,309.0,2.9,20.0,493.0,182.04,147.78
2016,3,25,10,15,276.0,325.5,2.9,20.0,519.0,188.51,152.79
2016,3,25,10,30,278.0,342.0,2.9,20.0,545.0,206.84,154.82
2016,3,25,10,45,152.0,321.5,2.9,20.0,433.5,219.52,163.75
2016,3,25,11,0,26.0,301.0,2.9,20.0,322.0,210.0,160.99
2016,3,25,11,15,192.0,335.5,2.95,20.0,491.0,271.04,202.01
2016,3,25,11,30,358.0,370.0,3.0,20.0,660.0,355.41,262.74
2016,3,25,11,45,379.5,366.5,3.15,20.5,677.0,392.84,292.89
2016,3,25,12,0,401.0,363.0,3.3,21.0,694.0,432.04,324.53
2016,3,25,12,15,463.5,342.0,3.35,21.0,726.0,481.04,363.53
2016,3,25,12,30,526.0,321.0,3.4,21.0,758.0,536.22,407.1
2016,3,25,12,45,420.0,357.0,3.5,21.0,704.5,539.56,411.59
2016,3,25,13,0,314.0,393.0,3.6,21.0,651.0,528.03,404.08
2016,3,25,13,15,335.0,379.5,3.6,21.0,651.0,557.4,427.47
2016,3,25,13,30,356.0,366.0,3.6,21.0,651.0,586.76,450.58
2016,3,25,13,45,387.5,343.5,3.65,21.0,646.5,615.78,473.83
2016,3,25,14,0,419.0,321.0,3.7,21.0,642.0,658.62,506.83
2016,3,25,14,15,369.5,323.0,3.65,21.0,598.0,628.69,485.39
2016,3,25,14,30,320.0,325.0,3.6,21.0,554.0,608.59,470.93
2016,3,25,14,45,384.5,289.0,3.55,21.0,551.0,647.13,502.31
2016,3,25,15,0,449.0,253.0,3.5,21.0,548.0,706.17,547.74
2016,3,25,15,15,443.5,236.5,3.35,20.5,512.0,700.25,545.39
2016,3,25,15,30,438.0,220.0,3.2,20.0,476.0,691.34,541.32
2016,3,25,15,45,462.0,194.0,3.05,20.0,444.5,697.51,548.12
2016,3,25,16,0,486.0,168.0,2.9,20.0,413.0,700.53,552.59
2016,3,25,16,15,487.5,148.0,2.55,19.5,372.0,685.42,543.24
2016,3,25,16,30,489.0,128.0,2.2,19.0,331.0,667.15,530.71
2016,3,25,16,45,432.0,123.0,1.85,19.0,284.0,608.71,486.88
2016,3,25,17,0,375.0,118.0,1.5,19.0,237.0,549.25,440.85
2016,3,25,17,15,328.0,100.5,1.4,18.0,190.5,482.71,391.34
2016,3,25,17,30,281.0,83.0,1.3,17.0,144.0,415.91,339.08
2016,3,25,17,45,218.0,62.5,1.2,16.5,102.0,310.34,253.08
2016,3,25,18,0,155.0,42.0,1.1,16.0,60.0,225.58,179.32
2016,3,25,18,15,77.5,21.0,1.05,15.5,30.0,115.52,58.4
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,7.08,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,13.52,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,26.91,17.22
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,40.4,30.44
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,51.42,40.86
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,62.33,50.91
2016,3,26,7,45,492.0,95.0,3.7,10.5,245.5,70.19,57.96
2016,3,26,8,0,548.0,106.0,3.8,11.0,298.0,80.96,67.41
2016,3,26,8,15,588.0,114.5,3.7,11.5,349.5,86.07,71.63
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,91.05,75.66
2016,3,26,8,45,486.5,168.0,3.5,12.5,398.5,112.92,94.44
2016,3,26,9,0,345.0,213.0,3.4,13.0,396.0,138.81,116.39
2016,3,26,9,15,335.0,241.5,3.25,13.5,432.0,153.05,127.99
2016,3,26,9,30,325.0,270.0,3.1,14.0,468.0,166.5,138.81
2016,3,26,9,45,244.0,296.5,3.0,14.5,451.0,185.27,154.01
2016,3,26,10,0,163.0,323.0,2.9,15.0,434.0,195.31,161.71
2016,3,26,10,15,160.5,342.0,2.7,15.5,456.0,203.73,167.99
2016,3,26,10,30,158.0,361.0,2.5,16.0,478.0,221.31,170.44
2016,3,26,10,45,97.0,342.5,2.4,16.5,415.5,234.53,179.61
2016,3,26,11,0,36.0,324.0,2.3,17.0,353.0,225.47,174.23
2016,3,26,11,15,160.5,357.5,2.15,17.0,487.5,276.78,209.37
2016,3,26,11,30,285.0,391.0,2.0,17.0,622.0,346.99,260.31
2016,3,26,11,45,288.0,396.5,1.95,17.0,632.5,379.72,287.01
2016,3,26,12,0,291.0,402.0,1.9,17.0,643.0,412.79,313.85
2016,3,26,12,15,255.0,410.5,1.8,17.0,622.5,429.48,328.14
2016,3,26,12,30,219.0,419.0,1.7,17.0,602.0,439.58,336.82
2016,3,26,12,45,167.0,414.5,1.6,17.0,554.0,427.24,328.24
2016,3,26,13,0,115.0,410.0,1.5,17.0,506.0,408.92,314.68
2016,3,26,13,15,91.5,392.0,1.45,17.0,467.5,383.38,295.98
2016,3,26,13,30,68.0,374.0,1.4,17.0,429.0,361.92,280.02
2016,3,26,13,45,74.0,368.0,1.35,17.0,426.5,370.77,287.34
2016,3,26,14,0,80.0,362.0,1.3,17.0,424.0,379.82,294.66
2016,3,26,14,15,51.5,317.0,1.25,16.5,357.0,322.4,251.53
2016,3,26,14,30,23.0,272.0,1.2,16.0,290.0,243.76,191.21
2016,3,26,14,45,14.5,234.5,1.2,16.0,245.5,205.51,161.66
2016,3,26,15,0,6.0,197.0,1.2,16.0,201.0,166.19,130.59
2016,3,26,15,15,3.0,143.5,1.2,15.5,145.5,117.24,91.57
2016,3,26,15,30,0.0,90.0,1.2,15.0,90.0,69.32,52.46
2016,3,26,15,45,0.0,83.0,1.2,15.0,83.0,63.85,48.14
2016,3,26,16,0,0.0,76.0,1.2,15.0,76.0,58.39,43.74
2016,3,26,16,15,0.0,71.5,1.15,14.5,71.5,54.88,41.04
2016,3,26,16,30,0.0,67.0,1.1,14.0,67.0,51.39,38.3
2016,3,26,16,45,0.0,57.0,1.1,14.0,57.0,43.65,31.83
2016,3,26,17,0,0.0,47.0,1.1,14.0,47.0,35.93,25.3
2016,3,26,17,15,0.0,37.5,1.1,13.5,37.5,28.62,19.07
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,21.33,12.75
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,14.82,7.0
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,8.34,1.27
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,4.16,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,1.0,0.75,11.0,1.0,0.79,0.0
2016,3,27,6,30,0.0,2.0,0.9,11.0,2.0,1.51,0.0
2016,3,27,6,45,0.0,6.5,1.05,11.5,6.5,4.92,0.0
2016,3,27,7,0,0.0,11.0,1.2,12.0,11.0,8.34,1.77
2016,3,27,7,15,0.0,16.5,1.2,12.0,16.5,12.53,5.66
2016,3,27,7,30,0.0,22.0,1.2,12.0,22.0,16.73,9.54
2016,3,27,7,45,0.0,28.5,1.25,12.0,28.5,21.71,14.07
2016,3,27,8,0,0.0,35.0,1.3,12.0,35.0,26.71,18.55
2016,3,27,8,15,0.0,48.0,1.4,12.0,48.0,36.72,27.48
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,46.76,36.35
2016,3,27,8,45,0.0,71.0,1.6,12.5,71.0,54.51,43.01
2016,3,27,9,0,0.0,81.0,1.7,13.0,81.0,62.29,49.61
2016,3,27,9,15,0.0,94.0,1.75,13.0,94.0,72.26,58.17
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,81.75,66.25
2016,3,27,9,45,3.0,153.0,1.9,13.5,155.5,114.01,93.76
2016,3,27,10,0,6.0,199.0,2.0,14.0,204.0,144.8,119.55
2016,3,27,10,15,6.0,199.5,1.95,14.0,204.5,145.58,119.89
2016,3,27,10,30,6.0,200.0,1.9,14.0,205.0,147.01,115.39
2016,3,27,10,45,10.5,231.5,1.9,14.0,240.0,170.15,133.54
2016,3,27,11,0,15.0,263.0,1.9,14.0,275.0,194.22,152.31
2016,3,27,11,15,20.0,289.5,1.8,14.0,306.0,216.15,169.31
2016,3,27,11,30,25.0,316.0,1.7,14.0,337.0,239.23,187.21
2016,3,27,11,45,18.5,283.5,1.65,14.5,299.0,218.23,170.54
2016,3,27,12,0,12.0,251.0,1.6,15.0,261.0,194.92,152.09
2016,3,27,12,15,15.0,272.0,1.75,15.0,284.5,213.97,167.33
2016,3,27,12,30,18.0,293.0,1.9,15.0,308.0,233.84,183.08
2016,3,27,12,45,15.5,277.5,2.05,15.0,291.0,223.35,175.02
2016,3,27,13,0,13.0,262.0,2.2,15.0,274.0,212.1,166.38
2016,3,27,13,15,12.5,253.5,2.35,15.0,264.5,207.1,162.69
2016,3,27,13,30,12.0,245.0,2.5,15.0,255.0,201.83,158.76
2016,3,27,13,45,6.0,188.5,2.65,15.0,193.5,152.87,119.7
2016,3,27,14,0,0.0,132.0,2.8,15.0,132.0,103.01,79.34
2016,3,27,14,15,0.0,124.0,2.65,14.5,124.0,96.71,74.51
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,90.33,69.54
2016,3,27,14,45,0.0,102.5,2.4,14.0,102.5,79.43,60.68
2016,3,27,15,0,0.0,89.0,2.3,14.0,89.0,68.63,51.87
2016,3,27,15,15,0.0,92.0,2.3,14.0,92.0,70.92,53.92
2016,3,27,15,30,0.0,95.0,2.3,14.0,95.0,73.38,56.13
2016,3,27,15,45,0.0,79.5,2.3,14.0,79.5,61.14,46.05
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,49.11,36.07
2016,3,27,16,15,0.0,54.0,2.15,13.5,54.0,41.37,29.71
2016,3,27,16,30,0.0,44.0,2.0,13.0,44.0,33.64,23.28
2016,3,27,16,45,0.0,38.0,1.95,13.0,38.0,29.02,19.39
2016,3,27,17,0,0.0,32.0,1.9,13.0,32.0,24.4,15.46
2016,3,27,17,15,0.0,26.0,1.8,13.0,26.0,19.8,11.49
2016,3,27,17,30,0.0,20.0,1.7,13.0,20.0,15.2,7.47
2016,3,27,17,45,0.0,14.5,1.65,13.0,14.5,11.0,3.74
2016,3,27,18,0,0.0,9.0,1.6,13.0,9.0,6.82,0.01
2016,3,27,18,15,0.0,4.5,1.6,12.5,4.5,3.4,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,81.5,9.0,2.3,11.0,13.5,7.08,0.0
2016,3,28,6,30,163.0,18.0,2.5,11.0,27.0,14.58,0.0
2016,3,28,6,45,299.5,30.5,2.75,11.5,69.0,24.89,15.7
2016,3,28,7,0,436.0,43.0,3.0,12.0,111.0,35.28,25.68
2016,3,28,7,15,280.0,72.5,3.15,12.5,123.0,53.1,41.95
2016,3,28,7,30,124.0,102.0,3.3,13.0,135.0,72.14,59.08
2016,3,28,7,45,141.0,124.5,3.5,13.5,169.5,86.77,71.99
2016,3,28,8,0,158.0,147.0,3.7,14.0,204.0,101.05,84.31
2016,3,28,8,15,469.5,113.5,3.8,14.5,319.0,80.95,66.24
2016,3,28,8,30,781.0,80.0,3.9,15.0,434.0,69.75,56.07
2016,3,28,8,45,814.5,82.5,4.05,16.0,488.0,71.82,57.46
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,73.9,58.84
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,83.76,67.15
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,86.05,68.91
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,87.58,69.91
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,89.03,70.84
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,90.14,71.63
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,127.87,75.45
2016,3,28,10,45,710.5,202.0,4.4,18.0,740.5,206.9,132.26
2016,3,28,11,0,473.0,308.0,4.4,18.0,681.0,276.1,195.46
2016,3,28,11,15,723.0,204.5,4.35,18.0,789.5,313.85,218.19
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,382.25,270.01
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.5,444.09,324.96
2016,3,28,12,0,974.0,105.0,4.3,19.0,921.0,504.77,377.76
2016,3,28,12,15,975.0,105.0,4.3,19.0,924.0,562.8,427.78
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,619.14,475.11
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,671.7,518.31
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,721.73,558.49
2016,3,28,13,15,966.0,106.5,4.2,19.0,899.5,768.06,594.75
2016,3,28,13,30,963.0,106.0,4.1,19.0,885.0,811.43,628.03
2016,3,28,13,45,956.0,105.5,4.1,19.0,862.5,848.58,654.95
2016,3,28,14,0,949.0,105.0,4.1,19.0,840.0,882.14,679.17
2016,3,28,14,15,941.5,103.5,4.05,18.5,809.5,910.59,700.94
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,935.19,720.18
2016,3,28,14,45,922.5,100.0,3.95,18.0,741.0,951.75,732.62
2016,3,28,15,0,911.0,98.0,3.9,18.0,703.0,964.19,742.41
2016,3,28,15,15,896.0,95.5,3.75,17.5,659.5,968.68,747.66
2016,3,28,15,30,881.0,93.0,3.6,17.0,616.0,980.82,758.46
2016,3,28,15,45,861.5,89.5,3.5,17.0,567.0,971.65,753.43
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,958.35,745.8
2016,3,28,16,15,814.5,82.0,3.1,16.5,465.0,932.64,729.37
2016,3,28,16,30,787.0,78.0,2.8,16.0,412.0,903.2,710.09
2016,3,28,16,45,749.0,73.0,2.55,15.5,356.5,858.83,679.98
2016,3,28,17,0,711.0,68.0,2.3,15.0,301.0,811.46,646.77
2016,3,28,17,15,653.5,61.5,2.15,14.0,245.5,749.56,603.16
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,679.2,550.44
2016,3,28,17,45,506.0,45.5,1.85,12.5,138.5,574.6,466.8
2016,3,28,18,0,416.0,36.0,1.7,12.0,87.0,472.39,379.09
2016,3,28,18,15,208.0,18.0,1.7,11.5,43.5,251.84,165.64
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.0,11.0,1.35,3.5,16.5,8.65,0.0
2016,3,29,6,30,204.0,22.0,1.6,4.0,33.0,18.02,4.0
2016,3,29,6,45,334.5,35.0,1.9,5.0,78.0,28.73,19.75
2016,3,29,7,0,465.0,48.0,2.2,6.0,123.0,39.47,30.21
2016,3,29,7,15,544.0,57.0,2.5,6.5,177.0,46.63,37.11
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,53.8,43.78
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,59.44,48.76
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,65.0,53.49
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,68.51,56.38
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,77.86,64.42
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,81.52,67.31
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,85.03,70.05
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,86.66,71.25
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,88.23,72.42
2016,3,29,9,45,879.0,112.0,3.15,11.5,689.0,90.16,73.77
2016,3,29,10,0,890.0,116.0,3.1,12.0,730.0,91.98,75.03
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.0,101.75,83.16
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,141.94,87.8
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,203.67,122.66
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,265.85,170.58
2016,3,29,11,15,926.5,125.0,2.6,14.0,873.5,327.27,223.78
2016,3,29,11,30,931.0,126.0,2.5,14.0,893.0,388.47,278.49
2016,3,29,11,45,933.5,126.5,2.4,14.5,904.0,448.14,331.14
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,506.87,381.62
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,563.11,429.27
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,617.7,474.05
2016,3,29,12,45,939.0,125.0,2.05,15.5,914.5,669.78,514.8
2016,3,29,13,0,941.0,123.0,2.0,16.0,909.0,719.77,552.64
2016,3,29,13,15,937.0,122.0,1.9,16.0,894.5,764.13,585.97
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,805.49,616.25
2016,3,29,13,45,929.0,119.0,1.7,16.0,858.0,842.78,641.7
2016,3,29,14,0,925.0,117.0,1.6,16.0,836.0,876.69,664.03
2016,3,29,14,15,917.0,115.0,1.5,16.0,805.5,903.72,681.53
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,926.92,696.43
2016,3,29,14,45,899.0,110.0,1.35,16.0,738.0,943.39,707.63
2016,3,29,15,0,889.0,107.0,1.3,16.0,701.0,967.56,724.08
2016,3,29,15,15,873.5,104.5,1.25,16.0,657.5,971.62,727.3
2016,3,29,15,30,858.0,102.0,1.2,16.0,614.0,971.43,728.17
2016,3,29,15,45,839.0,98.0,1.15,16.0,565.5,961.93,723.11
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,948.33,715.57
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,921.96,699.98
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,891.83,681.77
2016,3,29,16,45,726.0,80.0,0.8,15.0,356.5,853.91,656.57
2016,3,29,17,0,688.0,74.0,0.7,15.0,302.0,806.22,623.89
2016,3,29,17,15,630.0,67.0,0.7,14.5,246.5,735.82,576.55
2016,3,29,17,30,572.0,60.0,0.7,14.0,191.0,664.26,525.47
2016,3,29,17,45,482.0,49.5,0.7,13.5,140.0,558.45,445.0
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,454.86,360.11
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,290.66,196.33
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,78.67,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,11.5,1.65,4.0,17.5,9.05,0.0
2016,3,30,6,30,184.0,23.0,1.8,5.0,35.0,17.6,5.54
2016,3,30,6,45,313.0,37.0,2.0,6.0,79.5,30.21,21.11
2016,3,30,7,0,442.0,51.0,2.2,7.0,124.0,41.67,32.13
2016,3,30,7,15,520.0,60.5,2.2,7.5,177.5,49.08,39.23
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,56.49,46.07
2016,3,30,7,45,652.0,76.0,2.2,9.0,287.0,60.95,49.94
2016,3,30,8,0,706.0,82.0,2.2,10.0,343.0,65.44,53.67
2016,3,30,8,15,741.0,87.0,2.3,10.5,397.0,68.9,56.49
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,78.26,64.49
2016,3,30,8,45,801.5,96.0,2.55,12.0,502.5,80.9,66.34
2016,3,30,9,0,827.0,100.0,2.7,13.0,554.0,83.47,68.11
2016,3,30,9,15,845.0,103.0,2.75,13.5,600.5,85.12,69.19
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,86.71,70.23
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.0,88.64,71.58
2016,3,30,10,0,884.0,114.0,2.9,15.0,727.0,90.46,72.83
2016,3,30,10,15,893.5,116.0,2.9,15.0,761.0,100.44,81.21
2016,3,30,10,30,903.0,118.0,2.9,15.0,795.0,143.68,87.32
2016,3,30,10,45,904.0,122.0,2.95,15.5,820.5,205.33,123.23
2016,3,30,11,0,905.0,126.0,3.0,16.0,846.0,266.88,171.1
2016,3,30,11,15,909.0,127.0,3.0,16.0,864.5,327.13,223.31
2016,3,30,11,30,913.0,128.0,3.0,16.0,883.0,387.11,276.93
2016,3,30,11,45,909.5,131.5,3.05,16.5,892.0,445.38,328.61
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,502.19,377.89
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,556.42,424.51
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,608.97,468.56
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,657.16,507.2
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,702.57,542.64
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,752.29,580.94
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,792.17,611.61
2016,3,30,13,45,856.5,145.5,3.35,18.0,830.0,822.87,635.3
2016,3,30,14,0,836.0,151.0,3.4,18.0,804.0,849.3,654.86
2016,3,30,14,15,825.5,148.5,3.4,17.5,773.5,872.3,673.02
2016,3,30,14,30,815.0,146.0,3.4,17.0,743.0,891.39,688.64
2016,3,30,14,45,789.5,148.0,3.4,17.0,703.0,897.4,694.0
2016,3,30,15,0,764.0,150.0,3.4,17.0,663.0,907.28,702.35
2016,3,30,15,15,695.5,155.5,3.35,17.0,600.0,868.71,676.38
2016,3,30,15,30,627.0,161.0,3.3,17.0,537.0,824.39,646.49
2016,3,30,15,45,528.5,174.0,3.25,17.0,473.5,744.73,590.29
2016,3,30,16,0,430.0,187.0,3.2,17.0,410.0,672.43,536.91
2016,3,30,16,15,464.5,159.0,2.9,16.5,377.5,680.66,546.59
2016,3,30,16,30,499.0,131.0,2.6,16.0,345.0,685.01,551.75
2016,3,30,16,45,442.5,125.5,2.35,15.5,297.0,625.53,508.2
2016,3,30,17,0,386.0,120.0,2.1,15.0,249.0,565.03,462.58
2016,3,30,17,15,390.5,99.5,1.95,14.0,210.0,542.81,447.56
2016,3,30,17,30,395.0,79.0,1.8,13.0,171.0,517.92,427.95
2016,3,30,17,45,310.0,63.0,1.7,12.5,123.5,415.21,343.83
2016,3,30,18,0,225.0,47.0,1.6,12.0,76.0,315.62,257.8
2016,3,30,18,15,112.5,28.0,1.6,11.5,42.5,165.39,116.03
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,7.08,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,5.51,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,10.65,1.71
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,24.35,15.59
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,37.48,27.77
2016,3,31,7,15,0.0,72.0,3.95,12.5,72.0,53.1,42.04
2016,3,31,7,30,0.0,94.0,4.0,13.0,94.0,68.53,55.9
2016,3,31,7,45,7.0,114.0,4.1,13.5,117.0,82.65,68.33
2016,3,31,8,0,14.0,134.0,4.2,14.0,140.0,96.69,80.43
2016,3,31,8,15,31.5,161.5,4.35,14.5,176.0,111.42,92.93
2016,3,31,8,30,49.0,189.0,4.5,15.0,212.0,128.33,107.12
2016,3,31,8,45,67.5,216.0,4.65,16.0,251.5,144.57,120.31
2016,3,31,9,0,86.0,243.0,4.8,17.0,291.0,160.4,132.93
2016,3,31,9,15,99.0,267.5,4.95,17.0,327.0,174.45,144.44
2016,3,31,9,30,112.0,292.0,5.1,17.0,363.0,188.12,155.56
2016,3,31,9,45,84.5,300.0,5.25,17.5,355.5,192.51,158.57
2016,3,31,10,0,57.0,308.0,5.4,18.0,348.0,196.55,161.31
2016,3,31,10,15,92.0,338.0,5.45,18.5,406.0,212.54,173.95
2016,3,31,10,30,127.0,368.0,5.5,19.0,464.0,227.45,173.74
2016,3,31,10,45,114.0,378.5,5.55,19.5,467.0,259.28,197.01
2016,3,31,11,0,101.0,389.0,5.6,20.0,470.0,277.11,210.81
2016,3,31,11,15,134.5,404.0,5.55,20.0,514.5,300.3,227.98
2016,3,31,11,30,168.0,419.0,5.5,20.0,559.0,337.85,256.97
2016,3,31,11,45,97.5,377.0,5.45,20.5,458.5,308.04,236.17
2016,3,31,12,0,27.0,335.0,5.4,21.0,358.0,260.04,200.11
2016,3,31,12,15,41.5,363.5,5.3,21.0,399.0,294.37,226.79
2016,3,31,12,30,56.0,392.0,5.2,21.0,440.0,331.68,255.62
2016,3,31,12,45,45.5,372.0,5.15,21.0,411.0,319.49,246.48
2016,3,31,13,0,35.0,352.0,5.1,21.0,382.0,304.95,235.5
2016,3,31,13,15,71.5,378.0,4.95,21.0,437.5,359.39,278.09
2016,3,31,13,30,108.0,404.0,4.8,21.0,493.0,418.8,324.04
2016,3,31,13,45,127.5,396.0,4.65,21.0,498.5,453.13,350.55
2016,3,31,14,0,147.0,388.0,4.5,21.0,504.0,475.98,368.55
2016,3,31,14,15,90.5,344.0,4.2,20.5,414.5,381.88,297.25
2016,3,31,14,30,34.0,300.0,3.9,20.0,325.0,297.96,232.34
2016,3,31,14,45,40.5,293.5,3.65,20.0,321.5,304.02,237.88
2016,3,31,15,0,47.0,287.0,3.4,20.0,318.0,310.51,243.57
2016,3,31,15,15,23.5,165.5,3.2,19.5,181.0,168.9,132.51
2016,3,31,15,30,0.0,44.0,3.0,19.0,44.0,33.75,22.31
2016,3,31,15,45,0.0,95.5,2.9,19.0,95.5,73.91,55.6
2016,3,31,16,0,0.0,147.0,2.8,19.0,147.0,121.33,94.63
2016,3,31,16,15,0.0,140.0,2.65,18.5,140.0,116.94,91.47
2016,3,31,16,30,0.0,133.0,2.5,18.0,133.0,113.02,88.74
2016,3,31,16,45,0.0,115.0,2.4,18.0,115.0,97.73,76.36
2016,3,31,17,0,0.0,97.0,2.3,18.0,97.0,82.19,63.61
2016,3,31,17,15,0.0,79.0,2.2,17.5,79.0,66.33,50.5
2016,3,31,17,30,0.0,61.0,2.1,17.0,61.0,50.06,36.78
2016,3,31,17,45,0.0,45.0,2.05,17.0,45.0,35.61,24.33
2016,3,31,18,0,0.0,29.0,2.0,17.0,29.0,22.14,12.63
2016,3,31,18,15,0.0,16.5,2.0,16.5,16.5,12.56,3.53
2016,3,31,18,30,0.0,4.0,2.0,16.0,4.0,3.15,0.0
2016,3,31,18,45,0.0,2.0,2.0,16.0,2.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.0,5.25,17.0,5.0,3.93,0.0
2016,4,1,6,30,0.0,10.0,5.4,17.0,10.0,7.59,0.0
2016,4,1,6,45,0.0,22.0,5.6,17.5,22.0,16.75,8.69
2016,4,1,7,0,0.0,34.0,5.8,18.0,34.0,25.96,17.04
2016,4,1,7,15,0.0,49.0,5.8,18.0,49.0,37.51,27.42
2016,4,1,7,30,0.0,64.0,5.8,18.0,64.0,48.71,37.4
2016,4,1,7,45,0.0,80.0,5.8,18.0,80.0,60.41,47.66
2016,4,1,8,0,0.0,96.0,5.8,18.0,96.0,72.0,57.69
2016,4,1,8,15,8.0,133.0,5.7,18.0,136.5,97.39,79.57
2016,4,1,8,30,16.0,170.0,5.6,18.0,177.0,121.94,100.45
2016,4,1,8,45,44.5,206.5,5.6,18.5,230.5,139.27,114.7
2016,4,1,9,0,73.0,243.0,5.6,19.0,284.0,160.27,131.88
2016,4,1,9,15,53.5,249.0,5.7,19.5,280.5,164.26,134.57
2016,4,1,9,30,34.0,255.0,5.8,20.0,277.0,167.9,136.99
2016,4,1,9,45,41.0,278.5,5.9,20.5,306.5,180.9,147.22
2016,4,1,10,0,48.0,302.0,6.0,21.0,336.0,193.51,157.03
2016,4,1,10,15,50.5,315.5,5.9,21.0,352.5,200.8,162.7
2016,4,1,10,30,53.0,329.0,5.8,21.0,369.0,215.72,165.37
2016,4,1,10,45,53.5,340.0,5.75,21.5,382.0,231.27,176.27
2016,4,1,11,0,54.0,351.0,5.7,22.0,395.0,247.11,188.0
2016,4,1,11,15,55.5,361.0,5.5,22.0,407.0,262.97,200.29
2016,4,1,11,30,57.0,371.0,5.3,22.0,419.0,279.29,213.05
2016,4,1,11,45,54.0,378.0,5.15,22.0,424.0,292.42,223.47
2016,4,1,12,0,51.0,385.0,5.0,22.0,429.0,305.39,233.69
2016,4,1,12,15,236.0,376.0,4.95,22.0,578.5,402.25,307.36
2016,4,1,12,30,421.0,367.0,4.9,22.0,728.0,523.98,399.99
2016,4,1,12,45,283.0,398.0,4.85,22.0,640.0,494.18,378.36
2016,4,1,13,0,145.0,429.0,4.8,22.0,552.0,446.62,342.31
2016,4,1,13,15,89.0,384.5,4.8,22.0,460.0,377.33,290.38
2016,4,1,13,30,33.0,340.0,4.8,22.0,368.0,307.76,236.96
2016,4,1,13,45,29.5,322.5,4.8,22.0,347.0,296.29,228.6
2016,4,1,14,0,26.0,305.0,4.8,22.0,326.0,283.69,219.21
2016,4,1,14,15,21.0,281.0,4.6,21.5,297.5,246.67,191.13
2016,4,1,14,30,16.0,257.0,4.4,21.0,269.0,224.11,174.07
2016,4,1,14,45,13.0,236.5,4.2,21.0,246.5,205.71,159.86
2016,4,1,15,0,10.0,216.0,4.0,21.0,224.0,186.77,145.16
2016,4,1,15,15,8.0,201.0,3.9,20.5,207.0,173.38,135.11
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,159.75,124.77
2016,4,1,15,45,5.5,178.0,3.75,20.0,181.5,154.13,120.63
2016,4,1,16,0,5.0,170.0,3.7,20.0,173.0,148.75,116.66
2016,4,1,16,15,2.5,142.5,3.65,20.0,144.0,121.77,95.02
2016,4,1,16,30,0.0,115.0,3.6,20.0,115.0,94.46,72.84
2016,4,1,16,45,0.0,100.0,3.55,20.0,100.0,81.86,62.69
2016,4,1,17,0,0.0,85.0,3.5,20.0,85.0,69.13,52.28
2016,4,1,17,15,0.0,69.5,3.35,19.5,69.5,55.7,41.21
2016,4,1,17,30,0.0,54.0,3.2,19.0,54.0,42.01,29.73
2016,4,1,17,45,0.0,40.0,3.1,19.0,40.0,30.58,19.92
2016,4,1,18,0,0.0,26.0,3.0,19.0,26.0,19.83,10.62
2016,4,1,18,15,0.0,15.0,3.05,19.0,15.0,11.41,2.77
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.15,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,5.51,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,10.64,2.59
2016,4,2,6,45,0.0,28.5,2.25,12.5,28.5,21.76,13.41
2016,4,2,7,0,0.0,43.0,2.5,13.0,43.0,32.85,23.65
2016,4,2,7,15,0.0,60.0,2.6,13.0,60.0,45.31,35.07
2016,4,2,7,30,0.0,77.0,2.7,13.0,77.0,57.67,46.23
2016,4,2,7,45,0.0,45.0,2.8,13.0,45.0,34.39,25.34
2016,4,2,8,0,0.0,13.0,2.9,13.0,13.0,9.89,3.26
2016,4,2,8,15,27.5,104.5,2.9,13.0,117.5,77.24,63.31
2016,4,2,8,30,55.0,196.0,2.9,13.0,222.0,132.51,111.42
2016,4,2,8,45,69.5,222.0,2.9,13.5,259.0,148.06,124.16
2016,4,2,9,0,84.0,248.0,2.9,14.0,296.0,163.21,136.45
2016,4,2,9,15,440.0,187.0,2.95,14.0,465.5,118.72,97.93
2016,4,2,9,30,796.0,126.0,3.0,14.0,635.0,97.36,79.33
2016,4,2,9,45,818.5,126.5,3.15,14.5,678.0,96.92,78.63
2016,4,2,10,0,841.0,127.0,3.3,15.0,721.0,96.56,77.99
2016,4,2,10,15,668.5,207.0,3.5,15.5,693.0,126.21,102.93
2016,4,2,10,30,496.0,287.0,3.7,16.0,665.0,198.77,140.44
2016,4,2,10,45,700.5,204.5,3.95,16.5,759.0,219.82,142.25
2016,4,2,11,0,905.0,122.0,4.2,17.0,853.0,274.03,177.03
2016,4,2,11,15,911.0,123.0,4.35,17.0,873.0,334.57,230.13
2016,4,2,11,30,917.0,124.0,4.5,17.0,893.0,395.08,284.62
2016,4,2,11,45,929.0,120.0,4.7,17.5,907.0,454.38,337.38
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,513.57,389.09
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,569.76,438.06
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,624.33,484.62
2016,4,2,12,45,582.0,272.5,5.35,18.0,772.0,587.0,458.01
2016,4,2,13,0,221.0,429.0,5.5,18.0,617.0,497.07,387.8
2016,4,2,13,15,330.0,386.0,5.6,18.0,661.5,568.47,445.29
2016,4,2,13,30,439.0,343.0,5.7,18.0,706.0,649.05,509.11
2016,4,2,13,45,501.0,312.5,5.85,18.0,716.5,700.71,550.62
2016,4,2,14,0,563.0,282.0,6.0,18.0,727.0,753.11,592.81
2016,4,2,14,15,747.0,190.0,6.0,17.5,757.0,858.68,677.72
2016,4,2,14,30,931.0,98.0,6.0,17.0,787.0,939.76,739.05
2016,4,2,14,45,922.0,95.5,6.05,17.0,750.5,957.27,752.98
2016,4,2,15,0,913.0,93.0,6.1,17.0,714.0,970.76,764.53
2016,4,2,15,15,899.5,91.0,6.0,16.5,670.5,976.51,771.32
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,978.21,775.41
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,971.56,772.13
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,972.88,774.87
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,950.14,760.85
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,923.71,744.08
2016,4,2,16,45,770.5,69.5,5.1,14.5,372.0,881.75,715.34
2016,4,2,17,0,735.0,65.0,4.9,14.0,317.0,836.84,683.57
2016,4,2,17,15,682.5,59.5,4.7,13.5,261.5,771.74,634.94
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,713.52,589.25
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,610.84,505.63
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,510.32,418.74
2016,4,2,18,15,298.0,26.0,4.15,11.5,59.5,351.06,266.18
2016,4,2,18,30,143.0,14.0,4.1,11.0,18.0,130.72,0.0
2016,4,2,18,45,71.5,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.0,14.0,2.75,1.5,26.5,11.02,0.0
2016,4,3,6,30,308.0,28.0,3.0,2.0,53.0,23.12,13.5
2016,4,3,6,45,427.5,39.0,3.3,2.5,102.5,32.23,23.64
2016,4,3,7,0,547.0,50.0,3.6,3.0,152.0,41.42,32.61
2016,4,3,7,15,616.0,57.5,3.65,3.0,207.5,47.49,38.55
2016,4,3,7,30,685.0,65.0,3.7,3.0,263.0,53.59,44.3
2016,4,3,7,45,731.5,70.0,3.8,3.5,320.0,62.29,52.21
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,66.52,55.86
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,70.06,58.79
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,73.52,61.61
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,75.36,62.93
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,77.17,64.23
2016,4,3,9,15,899.5,91.5,3.5,6.5,637.0,87.16,72.82
2016,4,3,9,30,915.0,94.0,3.4,7.0,684.0,89.23,74.3
2016,4,3,9,45,927.0,96.0,3.3,7.5,725.0,90.77,75.33
2016,4,3,10,0,939.0,98.0,3.2,8.0,766.0,92.18,76.25
2016,4,3,10,15,947.5,99.5,3.1,8.5,800.0,93.09,76.75
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,152.07,89.69
2016,4,3,10,45,961.5,102.0,2.9,9.5,860.5,215.4,130.67
2016,4,3,11,0,967.0,103.0,2.8,10.0,887.0,279.02,182.75
2016,4,3,11,15,970.5,104.0,2.65,10.5,905.5,342.16,238.78
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,404.89,295.26
2016,4,3,11,45,975.5,105.0,2.45,11.5,934.5,465.5,349.39
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,524.95,401.02
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,582.23,449.21
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,637.71,494.25
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,689.94,535.3
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,739.8,573.22
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,785.12,607.81
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,827.36,638.64
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,864.22,663.28
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,897.5,685.35
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,925.47,704.53
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,949.56,721.13
