Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,965.9,733.23
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,978.11,742.81
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,982.89,747.0
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,983.55,748.7
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,973.37,743.3
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,971.33,743.66
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,947.49,729.19
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,919.98,712.23
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,876.46,683.2
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,830.0,651.46
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,771.34,612.54
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,704.88,565.36
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,605.69,489.95
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,508.44,410.54
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,356.5,271.16
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,143.43,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,10.62,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,22.28,12.97
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,30.59,21.8
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,39.01,29.82
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,44.77,35.26
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,54.73,44.31
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,59.05,47.98
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,63.35,51.51
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,66.61,54.02
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,69.8,56.43
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,71.73,57.7
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,81.67,65.92
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,83.94,67.54
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,86.06,69.04
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,87.9,70.31
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,89.6,71.46
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,90.52,71.96
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,152.12,86.14
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,214.85,126.55
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,277.83,177.3
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,339.93,231.93
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,401.66,287.4
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,461.94,340.79
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,521.07,391.96
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,577.56,440.34
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,632.26,486.02
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,683.31,526.96
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,731.9,564.93
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,776.39,599.93
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,817.85,631.27
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,853.01,657.0
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,884.53,680.22
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,910.83,700.91
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,933.25,719.09
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,946.22,729.41
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,955.04,737.07
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,957.78,739.93
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,968.68,748.73
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,951.88,738.15
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,930.95,724.93
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,903.32,708.33
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,878.88,693.86
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,823.76,656.65
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,766.24,616.76
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,696.28,565.61
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,625.28,511.23
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,512.59,421.09
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,399.15,325.96
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,270.1,207.06
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,116.98,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,5.51,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,13.42,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,27.15,17.72
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,36.52,27.66
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,45.98,36.87
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,52.25,42.97
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,58.52,48.86
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,63.33,53.14
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,68.07,57.24
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,76.99,65.2
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,80.21,67.89
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,83.75,70.73
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,87.13,73.4
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,88.98,74.69
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,90.74,75.9
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,92.23,76.89
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,102.78,85.87
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,106.3,88.79
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,168.86,103.12
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,231.91,146.01
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,295.37,199.07
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,357.86,255.78
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,420.04,313.14
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,480.75,368.03
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,540.49,420.58
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,597.4,470.03
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,652.55,516.55
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,705.52,559.24
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,756.43,599.06
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,801.43,634.21
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,843.33,665.91
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,881.3,691.45
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,915.84,714.29
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,943.58,733.54
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,967.4,750.1
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,984.79,762.77
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,998.06,772.81
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,1001.97,777.49
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,1014.09,788.09
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,1005.69,783.8
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,993.14,777.0
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,968.04,761.73
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,939.16,743.71
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,896.15,713.96
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,857.91,687.01
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,790.97,640.21
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,722.72,590.06
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,621.22,510.15
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,521.36,426.73
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,367.36,288.79
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,194.41,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,73.49,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,12.57,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,25.54,16.83
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,34.94,26.57
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,44.34,35.74
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,50.26,41.42
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,56.18,46.9
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,61.33,51.4
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,66.38,55.68
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,75.13,63.35
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,78.33,65.89
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,80.27,67.28
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,82.17,68.63
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,83.81,69.75
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,85.36,70.8
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,95.22,79.04
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,96.2,79.4
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,103.1,85.11
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,164.89,97.94
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,227.41,140.93
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,289.91,193.14
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,351.22,248.35
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,412.22,304.16
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,471.74,357.71
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,529.51,408.36
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,584.83,456.33
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,638.52,501.73
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,687.55,541.38
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,733.76,577.76
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,776.92,612.0
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,817.19,643.5
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,860.86,675.88
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,891.08,698.27
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,838.14,659.84
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,758.86,600.11
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,746.8,592.65
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,730.78,581.73
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,734.14,587.08
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,734.71,590.34
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,548.27,446.29
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,336.08,275.66
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,278.38,229.98
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,219.24,181.45
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,193.69,160.9
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,167.76,139.53
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,122.77,101.47
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,95.36,77.75
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,69.3,54.75
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,41.91,30.33
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,22.8,12.93
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,6.83,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,3.54,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,14.82,0.0
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,29.11,19.18
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,35.85,26.22
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,44.71,34.63
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,50.93,40.46
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,57.14,46.11
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,83.44,69.63
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,109.97,93.04
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,88.38,73.41
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,70.97,57.62
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,73.18,59.26
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,83.52,68.0
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,85.68,69.67
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,87.69,71.22
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,89.17,72.18
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,90.51,73.04
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,100.59,69.99
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,162.46,93.45
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,224.61,136.36
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,286.95,188.42
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,316.62,232.79
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,320.86,250.56
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,304.69,238.65
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,283.21,222.11
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,391.79,307.45
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,521.61,409.03
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,401.01,316.11
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,246.83,193.45
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,457.22,363.09
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,677.39,534.73
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,528.9,419.25
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,342.16,270.2
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,655.87,525.26
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,924.88,730.65
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,595.44,481.24
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,142.58,111.39
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,444.31,362.71
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,730.15,589.96
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,442.94,363.03
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,117.77,92.59
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,148.5,119.56
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,202.74,165.82
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,160.69,131.14
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,138.39,112.64
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,411.54,349.16
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,646.55,538.64
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,557.02,464.04
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,468.74,387.97
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,327.4,260.68
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,166.78,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,60.19,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,13.77,0.21
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,28.04,19.01
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,35.85,26.89
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,43.78,34.42
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,49.42,39.78
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,55.07,44.97
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,63.45,52.41
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,67.27,55.6
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,70.41,58.11
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,73.48,60.53
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,75.0,61.54
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,84.72,69.8
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,86.87,71.47
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,88.88,73.03
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,89.83,73.54
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,90.68,73.97
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,104.37,71.32
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,167.75,96.93
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,231.32,141.58
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,295.23,195.24
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,358.2,251.99
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,420.71,309.02
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,481.57,363.37
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,541.3,415.31
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,451.52,353.75
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,303.47,238.99
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,230.33,181.71
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,147.0,114.91
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,416.4,333.27
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,706.81,554.11
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,734.97,574.88
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,761.11,595.86
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,787.59,617.42
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,811.77,637.38
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,619.15,492.2
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,392.82,314.07
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,282.51,227.78
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,154.42,123.31
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,131.06,104.48
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,107.43,85.07
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,87.49,68.78
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,67.52,52.22
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,479.04,404.99
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,832.32,676.99
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,766.87,625.33
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,700.23,574.47
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,608.21,501.08
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,517.51,424.6
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,374.36,298.8
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,217.11,33.87
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,81.72,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,14.56,2.45
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,29.65,20.64
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,37.43,28.51
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,45.33,36.12
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,65.51,54.88
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,87.33,74.9
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,98.91,85.17
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,108.64,93.58
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,122.05,105.34
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,133.13,114.89
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,101.11,85.84
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,85.2,71.32
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,87.41,73.08
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,89.46,74.71
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,90.69,75.63
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,91.82,76.46
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,109.13,74.19
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,173.65,102.59
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,238.79,150.47
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,304.16,207.44
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,361.93,270.15
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,405.11,317.14
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,469.12,368.73
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,553.77,439.54
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,612.22,491.77
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,668.86,541.13
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,721.6,586.3
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,771.85,628.44
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,818.03,666.51
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,861.09,700.02
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,898.93,728.71
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,933.16,754.67
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,961.73,776.12
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,986.38,794.73
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,1002.95,807.86
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,1015.34,818.16
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,1020.44,824.47
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,1021.36,827.96
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,1023.85,831.28
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,1009.83,822.58
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,985.95,807.37
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,958.29,789.26
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,911.69,755.11
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,869.87,724.03
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,805.49,674.74
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,739.67,622.76
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,641.52,542.13
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,544.69,458.32
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,397.65,326.27
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,238.64,69.23
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,91.11,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,13.78,3.47
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,28.21,20.0
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,36.05,27.95
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,43.93,35.63
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,49.2,40.66
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,58.96,49.68
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,63.83,53.87
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,68.59,57.86
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,71.62,60.29
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,74.57,62.63
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,77.52,64.93
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,80.32,67.07
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,90.62,75.87
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,92.71,77.31
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,95.43,79.34
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,97.91,81.15
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,117.44,79.07
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,178.45,106.52
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,240.97,151.98
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,302.76,204.26
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,362.65,257.69
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,422.17,311.18
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,479.59,362.0
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,535.2,409.98
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,588.53,454.98
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,640.19,497.44
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,688.14,535.46
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,733.68,570.74
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,742.45,576.32
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,721.15,559.91
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,759.18,589.09
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,799.63,619.12
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,869.76,672.66
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,929.15,714.98
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,941.09,724.38
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,948.91,731.68
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,948.67,733.12
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,952.17,737.43
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,939.04,730.37
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,922.07,720.92
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,792.0,630.91
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,650.49,528.51
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,704.17,572.75
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,763.1,617.2
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,693.87,566.42
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,623.37,513.62
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,529.4,439.08
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,435.29,360.59
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,307.06,248.98
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,166.19,61.98
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,56.61,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,12.96,3.52
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,25.72,17.22
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,41.12,31.74
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,56.34,45.93
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,71.53,59.84
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,84.65,71.58
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,102.03,86.91
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,119.06,101.62
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,112.08,94.88
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,107.46,90.31
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,129.06,108.76
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,150.15,126.5
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,154.5,129.64
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,158.71,132.68
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,186.0,155.09
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,219.13,182.02
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,195.84,149.47
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,221.98,155.47
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,252.59,170.78
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,305.86,209.45
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,362.04,258.86
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,418.44,308.69
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,472.95,356.28
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,527.8,403.11
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,534.98,413.0
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,512.75,397.12
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,613.81,476.85
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,723.53,562.62
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,764.31,594.16
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,802.25,623.38
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,834.28,648.2
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,862.93,669.5
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,708.86,553.36
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,498.11,389.55
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,604.31,474.97
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,692.78,545.47
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,810.02,636.51
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,914.76,714.17
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,893.19,699.35
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,867.71,682.56
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,772.1,614.35
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,686.24,552.59
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,630.78,511.29
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,574.22,468.05
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,490.35,404.29
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,429.25,355.91
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,354.74,294.4
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,281.36,231.48
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,186.95,148.16
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,66.64,26.01
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,23.3,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,4.72,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,19.28,8.5
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,33.21,23.25
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,49.06,37.96
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,64.6,52.22
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,77.65,64.02
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,90.53,75.4
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,82.64,68.11
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,77.43,63.17
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,92.25,75.94
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,106.88,88.37
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,72.21,57.8
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,32.99,23.34
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,120.44,98.89
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,191.26,158.3
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,131.16,107.21
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,60.22,46.56
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,74.09,55.75
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,87.37,66.5
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,120.49,92.96
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,153.87,119.25
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,160.0,124.03
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,166.26,129.01
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,168.28,130.65
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,170.32,132.34
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,172.02,133.75
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,173.72,135.2
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,357.41,280.3
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,559.65,432.98
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,490.61,380.19
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,405.9,315.33
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,373.57,291.26
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,338.1,264.21
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,389.07,305.02
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,463.52,362.8
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,272.75,215.75
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,93.84,71.49
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,391.94,316.22
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,663.86,524.46
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,818.05,640.57
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,948.04,732.32
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,924.55,716.64
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,897.51,699.81
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,872.04,682.5
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,836.93,657.85
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,776.13,616.23
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,714.01,571.73
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,624.8,504.09
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,536.73,433.22
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,398.45,317.7
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,253.23,130.65
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,95.3,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,8.65,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,20.8,10.8
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,32.86,23.84
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,40.9,31.68
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,48.96,39.25
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,54.37,44.24
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,59.78,49.04
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,63.47,52.16
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,72.62,60.11
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,75.48,62.33
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,78.28,64.46
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,80.49,66.07
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,82.62,67.6
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,84.17,68.75
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,94.86,77.9
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,97.76,80.07
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,100.4,82.01
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,128.93,82.21
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,189.75,112.73
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,251.68,158.86
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,313.43,211.14
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,373.8,264.89
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,433.86,318.47
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,492.36,369.21
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,549.73,417.39
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.0,604.37,462.7
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,657.34,505.31
2016,4,13,12,45,921.5,137.0,2.15,15.5,955.5,705.88,542.34
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,751.73,576.19
2016,4,13,13,15,752.5,222.0,1.95,16.0,879.0,764.11,582.81
2016,4,13,13,30,591.0,304.0,1.8,16.0,811.0,747.25,568.43
2016,4,13,13,45,609.0,284.5,1.7,16.0,795.5,778.03,591.28
2016,4,13,14,0,627.0,265.0,1.6,16.0,780.0,810.5,614.4
2016,4,13,14,15,569.5,272.5,1.5,16.0,727.0,792.31,601.1
2016,4,13,14,30,512.0,280.0,1.4,16.0,674.0,772.34,586.82
2016,4,13,14,45,509.0,265.0,1.3,16.0,641.5,776.09,590.23
2016,4,13,15,0,506.0,250.0,1.2,16.0,609.0,776.72,591.23
2016,4,13,15,15,458.0,250.5,1.2,16.0,560.5,746.57,571.04
2016,4,13,15,30,410.0,251.0,1.2,16.0,512.0,712.67,548.31
2016,4,13,15,45,392.0,234.0,1.2,16.0,468.5,663.66,516.18
2016,4,13,16,0,374.0,217.0,1.2,16.0,425.0,635.05,497.81
2016,4,13,16,15,331.0,202.0,1.15,15.5,373.0,581.56,460.6
2016,4,13,16,30,288.0,187.0,1.1,15.0,321.0,526.45,421.46
2016,4,13,16,45,258.0,171.5,1.05,15.0,281.0,482.7,389.52
2016,4,13,17,0,228.0,156.0,1.0,15.0,241.0,438.42,356.28
2016,4,13,17,15,210.0,133.0,0.95,14.0,201.5,394.6,324.21
2016,4,13,17,30,192.0,110.0,0.9,13.0,162.0,349.64,289.81
2016,4,13,17,45,154.0,88.0,0.9,12.5,123.5,267.43,222.96
2016,4,13,18,0,116.0,66.0,0.9,12.0,85.0,205.53,170.09
2016,4,13,18,15,67.5,44.0,0.9,11.5,54.5,133.65,106.48
2016,4,13,18,30,19.0,22.0,0.9,11.0,24.0,41.13,19.04
2016,4,13,18,45,9.5,11.0,0.95,10.5,12.0,16.39,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
