Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,49.5,19.0,1.9,11.5,24.0,14.46,1.22
2016,5,4,6,0,99.0,38.0,2.0,12.0,48.0,28.24,18.57
2016,5,4,6,15,142.0,58.0,1.95,12.0,82.5,42.38,31.96
2016,5,4,6,30,185.0,78.0,1.9,12.0,117.0,56.25,44.84
2016,5,4,6,45,227.0,94.5,1.9,12.5,155.5,67.67,55.2
2016,5,4,7,0,269.0,111.0,1.9,13.0,194.0,78.87,65.09
2016,5,4,7,15,152.5,133.5,1.85,13.5,182.5,93.42,77.69
2016,5,4,7,30,36.0,156.0,1.8,14.0,171.0,107.94,90.0
2016,5,4,7,45,380.0,130.5,1.8,14.5,319.5,89.03,73.01
2016,5,4,8,0,724.0,105.0,1.8,15.0,468.0,79.06,63.95
2016,5,4,8,15,490.5,181.0,1.75,15.0,438.5,118.79,98.06
2016,5,4,8,30,257.0,257.0,1.7,15.0,409.0,158.68,131.6
2016,5,4,8,45,535.5,188.5,1.65,15.5,538.0,120.86,98.82
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,92.91,74.65
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.0,93.74,75.06
2016,5,4,9,30,843.0,126.0,1.6,17.0,753.0,94.48,75.35
2016,5,4,9,45,857.0,126.5,1.6,17.5,791.5,93.71,74.39
2016,5,4,10,0,871.0,127.0,1.6,18.0,830.0,125.06,80.57
2016,5,4,10,15,879.0,129.0,1.75,18.0,861.0,181.82,106.49
2016,5,4,10,30,887.0,131.0,1.9,18.0,892.0,239.57,147.2
2016,5,4,10,45,481.0,280.0,2.05,18.5,694.0,279.0,196.17
2016,5,4,11,0,75.0,429.0,2.2,19.0,496.0,310.72,235.8
2016,5,4,11,15,57.5,414.0,2.35,19.0,466.5,307.21,234.09
2016,5,4,11,30,40.0,399.0,2.5,19.0,437.0,300.45,229.76
2016,5,4,11,45,52.5,422.0,2.65,19.0,472.0,330.3,252.66
2016,5,4,12,0,65.0,445.0,2.8,19.0,507.0,362.64,277.35
2016,5,4,12,15,250.0,425.5,2.85,19.0,661.5,466.16,356.12
2016,5,4,12,30,435.0,406.0,2.9,19.0,816.0,593.93,451.88
2016,5,4,12,45,671.0,270.0,3.0,19.0,896.0,684.54,522.0
2016,5,4,13,0,907.0,134.0,3.1,19.0,976.0,771.89,590.48
2016,5,4,13,15,534.5,296.0,3.1,19.0,790.5,682.33,521.62
2016,5,4,13,30,162.0,458.0,3.1,19.0,605.0,529.02,404.07
2016,5,4,13,45,86.0,336.5,3.15,19.5,414.5,357.39,276.36
2016,5,4,14,0,10.0,215.0,3.2,20.0,224.0,179.43,137.78
2016,5,4,14,15,444.0,169.5,3.15,19.5,531.5,600.58,471.48
2016,5,4,14,30,878.0,124.0,3.1,19.0,839.0,957.9,726.16
2016,5,4,14,45,612.0,228.0,3.1,19.0,716.0,856.3,653.09
2016,5,4,15,0,346.0,332.0,3.1,19.0,593.0,692.13,532.53
2016,5,4,15,15,307.0,320.0,3.05,19.0,542.0,654.76,507.03
2016,5,4,15,30,268.0,308.0,3.0,19.0,491.0,614.59,478.32
2016,5,4,15,45,325.5,272.5,2.95,19.0,479.0,643.19,502.92
2016,5,4,16,0,383.0,237.0,2.9,19.0,467.0,669.42,525.46
2016,5,4,16,15,257.0,230.5,2.7,18.5,379.5,540.44,428.51
2016,5,4,16,30,131.0,224.0,2.5,18.0,292.0,386.72,309.88
2016,5,4,16,45,420.5,154.0,2.4,18.0,337.5,647.49,518.66
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,859.97,673.12
2016,5,4,17,15,669.0,78.5,2.05,17.5,329.0,804.98,632.91
2016,5,4,17,30,628.0,73.0,1.8,17.0,275.0,748.53,592.99
2016,5,4,17,45,568.0,65.5,1.55,16.5,223.0,670.35,535.33
2016,5,4,18,0,508.0,58.0,1.3,16.0,171.0,592.62,475.4
2016,5,4,18,15,418.5,48.0,1.25,15.5,124.0,486.55,391.83
2016,5,4,18,30,329.0,38.0,1.2,15.0,77.0,384.53,305.93
2016,5,4,18,45,194.5,24.0,1.15,14.5,44.0,239.27,153.63
2016,5,4,19,0,60.0,10.0,1.1,14.0,11.0,55.08,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,8.36,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,16.77,8.9
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,28.68,20.04
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,40.17,30.74
2016,5,5,6,45,0.0,70.5,3.0,10.5,70.5,52.88,42.34
2016,5,5,7,0,0.0,88.0,3.2,11.0,88.0,65.49,53.63
2016,5,5,7,15,42.0,128.0,3.3,11.0,145.0,90.64,76.02
2016,5,5,7,30,84.0,168.0,3.4,11.0,202.0,115.42,97.76
2016,5,5,7,45,42.0,93.0,3.55,11.5,110.0,70.1,57.13
2016,5,5,8,0,0.0,18.0,3.7,12.0,18.0,13.74,6.66
2016,5,5,8,15,0.0,36.5,3.7,12.0,36.5,27.95,19.3
2016,5,5,8,30,0.0,55.0,3.7,12.0,55.0,42.23,31.87
2016,5,5,8,45,0.0,98.5,3.75,12.5,98.5,75.72,61.07
2016,5,5,9,0,0.0,142.0,3.8,13.0,142.0,106.62,87.53
2016,5,5,9,15,0.0,116.5,3.8,13.0,116.5,88.88,71.96
2016,5,5,9,30,0.0,91.0,3.8,13.0,91.0,70.32,55.75
2016,5,5,9,45,0.0,86.0,3.85,13.5,86.0,66.49,52.22
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,62.66,46.43
2016,5,5,10,15,6.0,161.5,3.85,14.0,166.5,122.16,94.85
2016,5,5,10,30,12.0,242.0,3.8,14.0,252.0,179.76,140.84
2016,5,5,10,45,9.0,206.0,3.8,14.0,214.0,156.13,121.79
2016,5,5,11,0,6.0,170.0,3.8,14.0,176.0,130.7,101.36
2016,5,5,11,15,8.0,188.5,3.75,14.0,196.5,145.75,113.47
2016,5,5,11,30,10.0,207.0,3.7,14.0,217.0,161.22,125.86
2016,5,5,11,45,11.0,222.5,3.65,14.0,233.5,174.48,136.47
2016,5,5,12,0,12.0,238.0,3.6,14.0,250.0,188.06,147.34
2016,5,5,12,15,20.5,308.5,3.55,14.0,328.5,247.61,194.57
2016,5,5,12,30,29.0,379.0,3.5,14.0,407.0,312.23,245.09
2016,5,5,12,45,20.5,308.0,3.5,14.0,328.0,252.93,198.73
2016,5,5,13,0,12.0,237.0,3.5,14.0,249.0,193.65,152.0
2016,5,5,13,15,13.5,260.5,3.55,14.0,274.0,215.0,169.26
2016,5,5,13,30,15.0,284.0,3.6,14.0,299.0,237.04,186.9
2016,5,5,13,45,22.5,315.0,3.7,14.0,335.5,271.24,214.32
2016,5,5,14,0,30.0,346.0,3.8,14.0,372.0,324.76,256.71
2016,5,5,14,15,28.0,329.5,3.85,14.0,353.0,313.62,248.25
2016,5,5,14,30,26.0,313.0,3.9,14.0,334.0,301.68,239.33
2016,5,5,14,45,31.5,312.0,3.95,14.0,336.5,311.54,247.84
2016,5,5,15,0,37.0,311.0,4.0,14.0,339.0,321.99,256.84
2016,5,5,15,15,72.5,314.0,3.95,13.5,365.0,367.33,295.02
2016,5,5,15,30,108.0,317.0,3.9,13.0,391.0,414.79,334.75
2016,5,5,15,45,89.5,289.0,3.85,13.0,347.5,373.01,302.13
2016,5,5,16,0,71.0,261.0,3.8,13.0,304.0,329.78,268.22
2016,5,5,16,15,83.5,241.5,3.75,12.5,288.0,327.4,268.46
2016,5,5,16,30,96.0,222.0,3.7,12.0,272.0,324.48,268.17
2016,5,5,16,45,48.0,114.5,3.65,11.5,139.5,153.13,126.78
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,5.33,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,4.56,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,3.79,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.03,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.27,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.51,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.75,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.38,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,5.5,18.5,2.25,8.5,19.0,14.33,3.22
2016,5,6,6,0,11.0,37.0,2.4,9.0,38.0,27.68,18.53
2016,5,6,6,15,29.0,58.5,2.55,9.5,64.0,42.72,32.67
2016,5,6,6,30,47.0,80.0,2.7,10.0,90.0,57.55,46.4
2016,5,6,6,45,64.5,101.5,2.85,10.5,119.0,72.2,59.72
2016,5,6,7,0,82.0,123.0,3.0,11.0,148.0,86.67,72.59
2016,5,6,7,15,161.5,143.5,3.15,11.5,206.0,99.29,83.53
2016,5,6,7,30,241.0,164.0,3.3,12.0,264.0,110.15,92.71
2016,5,6,7,45,360.5,164.5,3.5,12.5,336.0,112.67,94.41
2016,5,6,8,0,480.0,165.0,3.7,13.0,408.0,110.51,92.02
2016,5,6,8,15,536.5,164.5,3.8,13.5,463.0,110.2,91.25
2016,5,6,8,30,593.0,164.0,3.9,14.0,518.0,109.87,90.49
2016,5,6,8,45,701.0,142.5,4.0,14.5,593.0,97.07,79.01
2016,5,6,9,0,809.0,121.0,4.1,15.0,668.0,93.22,75.33
2016,5,6,9,15,671.0,189.5,4.05,15.0,662.5,118.6,96.85
2016,5,6,9,30,533.0,258.0,4.0,15.0,657.0,150.16,123.37
2016,5,6,9,45,402.0,322.0,4.0,15.5,631.0,186.68,153.47
2016,5,6,10,0,271.0,386.0,4.0,16.0,605.0,220.98,167.84
2016,5,6,10,15,184.0,402.5,3.95,16.0,554.0,259.24,195.71
2016,5,6,10,30,97.0,419.0,3.9,16.0,503.0,285.62,219.02
2016,5,6,10,45,206.0,425.0,3.85,16.5,609.0,316.04,238.0
2016,5,6,11,0,315.0,431.0,3.8,17.0,715.0,361.78,270.52
2016,5,6,11,15,326.5,428.5,3.75,17.0,727.5,393.99,297.18
2016,5,6,11,30,338.0,426.0,3.7,17.0,740.0,427.29,324.69
2016,5,6,11,45,214.0,446.0,3.7,17.0,645.5,418.01,320.77
2016,5,6,12,0,90.0,466.0,3.7,17.0,551.0,390.56,301.23
2016,5,6,12,15,300.0,430.5,3.7,17.0,714.0,499.14,384.97
2016,5,6,12,30,510.0,395.0,3.7,17.0,877.0,634.3,487.4
2016,5,6,12,45,289.0,418.5,3.7,17.5,691.5,537.04,413.92
2016,5,6,13,0,68.0,442.0,3.7,18.0,506.0,405.74,312.69
2016,5,6,13,15,258.5,410.0,3.65,17.5,645.5,556.21,430.71
2016,5,6,13,30,449.0,378.0,3.6,17.0,785.0,714.83,550.84
2016,5,6,13,45,228.5,285.5,3.6,17.0,493.0,460.86,361.46
2016,5,6,14,0,8.0,193.0,3.6,17.0,201.0,159.63,123.53
2016,5,6,14,15,409.5,176.5,3.55,17.0,512.0,576.79,458.41
2016,5,6,14,30,811.0,160.0,3.5,17.0,823.0,945.67,725.99
2016,5,6,14,45,801.0,156.5,3.45,17.0,787.0,957.54,731.98
2016,5,6,15,0,791.0,153.0,3.4,17.0,751.0,965.59,738.48
2016,5,6,15,15,776.5,149.5,3.25,17.0,709.5,965.36,738.73
2016,5,6,15,30,762.0,146.0,3.1,17.0,668.0,970.39,742.8
2016,5,6,15,45,526.5,202.5,3.0,17.0,552.0,794.06,619.24
2016,5,6,16,0,291.0,259.0,2.9,17.0,436.0,601.2,475.05
2016,5,6,16,15,489.0,190.5,2.7,17.0,457.0,755.52,596.13
2016,5,6,16,30,687.0,122.0,2.5,17.0,478.0,891.33,693.59
2016,5,6,16,45,377.0,146.5,2.4,17.0,339.0,593.98,476.09
2016,5,6,17,0,67.0,171.0,2.3,17.0,200.0,245.49,198.89
2016,5,6,17,15,58.0,149.5,2.05,16.0,172.0,216.17,177.09
2016,5,6,17,30,49.0,128.0,1.8,15.0,144.0,186.45,153.33
2016,5,6,17,45,39.5,105.5,1.55,14.5,117.0,154.25,126.57
2016,5,6,18,0,30.0,83.0,1.3,14.0,90.0,121.28,98.52
2016,5,6,18,15,16.5,62.0,1.25,13.5,65.5,86.25,67.98
2016,5,6,18,30,3.0,41.0,1.2,13.0,41.0,41.44,28.97
2016,5,6,18,45,1.5,23.5,1.2,12.5,23.5,21.37,9.7
2016,5,6,19,0,0.0,6.0,1.2,12.0,6.0,4.72,0.0
2016,5,6,19,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.0,19.0,2.3,8.5,36.0,14.57,4.05
2016,5,7,6,0,288.0,38.0,2.6,9.0,72.0,30.92,21.43
2016,5,7,6,15,381.5,49.5,2.6,9.5,118.0,40.03,30.31
2016,5,7,6,30,475.0,61.0,2.6,10.0,164.0,49.1,38.83
2016,5,7,6,45,537.5,69.0,2.65,11.0,216.0,55.08,44.24
2016,5,7,7,0,600.0,77.0,2.7,12.0,268.0,61.03,49.42
2016,5,7,7,15,643.5,83.5,2.8,12.5,321.5,65.57,53.27
2016,5,7,7,30,687.0,90.0,2.9,13.0,375.0,70.04,56.95
2016,5,7,7,45,716.5,95.5,3.05,14.0,428.0,73.47,59.54
2016,5,7,8,0,746.0,101.0,3.2,15.0,481.0,76.79,61.99
2016,5,7,8,15,769.5,105.0,3.3,15.5,532.0,85.46,69.16
2016,5,7,8,30,793.0,109.0,3.4,16.0,583.0,87.61,70.63
2016,5,7,8,45,807.0,114.5,3.5,17.0,629.5,90.35,72.48
2016,5,7,9,0,821.0,120.0,3.6,18.0,676.0,92.88,74.13
2016,5,7,9,15,834.5,122.5,3.55,18.0,719.0,93.38,74.36
2016,5,7,9,30,848.0,125.0,3.5,18.0,762.0,93.8,74.54
2016,5,7,9,45,860.0,126.5,3.45,18.5,799.5,93.52,74.0
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,130.78,82.19
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,187.2,109.79
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,244.41,151.13
2016,5,7,10,45,877.5,141.0,3.45,19.5,915.5,302.57,199.67
2016,5,7,11,0,870.0,150.0,3.5,20.0,935.0,359.66,249.49
2016,5,7,11,15,871.5,151.0,3.55,20.0,949.5,414.43,297.96
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,468.69,345.42
2016,5,7,11,45,495.5,315.0,3.65,20.5,776.5,457.33,344.44
2016,5,7,12,0,118.0,478.0,3.7,21.0,589.0,410.81,311.62
2016,5,7,12,15,220.0,467.0,3.7,21.0,674.5,479.63,364.05
2016,5,7,12,30,322.0,456.0,3.7,21.0,760.0,559.49,424.2
2016,5,7,12,45,527.5,348.5,3.75,21.0,842.0,650.46,494.19
2016,5,7,13,0,733.0,241.0,3.8,21.0,924.0,750.02,570.12
2016,5,7,13,15,407.5,340.0,3.75,20.5,719.0,622.59,475.76
2016,5,7,13,30,82.0,439.0,3.7,20.0,514.0,435.13,333.08
2016,5,7,13,45,287.5,392.0,3.7,20.0,644.0,607.27,466.37
2016,5,7,14,0,493.0,345.0,3.7,20.0,774.0,780.18,594.54
2016,5,7,14,15,564.5,299.5,3.5,20.0,774.5,828.73,629.82
2016,5,7,14,30,636.0,254.0,3.3,20.0,775.0,881.44,668.29
2016,5,7,14,45,639.0,239.0,3.1,20.0,743.0,893.12,676.48
2016,5,7,15,0,642.0,224.0,2.9,20.0,711.0,901.39,682.63
2016,5,7,15,15,332.0,238.0,2.7,20.0,489.0,615.93,476.16
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,234.96,182.49
2016,5,7,15,45,340.5,204.0,2.35,20.5,412.0,606.53,475.12
2016,5,7,16,0,659.0,156.0,2.2,21.0,557.0,896.14,680.89
2016,5,7,16,15,632.5,149.5,2.05,21.0,507.5,866.05,658.08
2016,5,7,16,30,606.0,143.0,1.9,21.0,458.0,832.85,636.26
2016,5,7,16,45,579.0,133.0,1.8,21.0,408.0,792.5,609.76
2016,5,7,17,0,552.0,123.0,1.7,21.0,358.0,749.68,581.15
2016,5,7,17,15,507.0,113.5,1.55,20.5,307.0,679.4,532.8
2016,5,7,17,30,462.0,104.0,1.4,20.0,256.0,618.44,489.91
2016,5,7,17,45,401.0,92.5,1.25,19.5,207.5,539.67,431.87
2016,5,7,18,0,340.0,81.0,1.1,19.0,159.0,462.47,372.52
2016,5,7,18,15,260.5,64.5,1.15,18.5,115.5,363.84,293.74
2016,5,7,18,30,181.0,48.0,1.2,18.0,72.0,249.87,199.45
2016,5,7,18,45,90.5,29.5,1.3,17.5,41.5,144.62,99.65
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,8.65,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.08,0.0
2016,5,8,5,45,102.0,26.0,2.9,16.0,38.0,19.6,7.74
2016,5,8,6,0,204.0,43.0,3.0,16.0,67.0,32.19,21.91
2016,5,8,6,15,286.5,57.5,3.05,16.5,110.0,42.92,31.95
2016,5,8,6,30,369.0,72.0,3.1,17.0,153.0,53.58,41.65
2016,5,8,6,45,254.5,98.5,3.15,17.5,161.5,70.59,56.69
2016,5,8,7,0,140.0,125.0,3.2,18.0,170.0,87.3,71.17
2016,5,8,7,15,304.5,126.5,3.3,18.5,247.0,89.21,72.53
2016,5,8,7,30,469.0,128.0,3.4,19.0,324.0,89.86,72.72
2016,5,8,7,45,570.0,122.0,3.5,19.5,391.5,88.41,71.08
2016,5,8,8,0,671.0,116.0,3.6,20.0,459.0,84.81,67.6
2016,5,8,8,15,407.5,193.5,3.6,20.5,408.5,123.64,100.14
2016,5,8,8,30,144.0,271.0,3.6,21.0,358.0,169.96,138.25
2016,5,8,8,45,441.0,209.0,3.6,21.5,503.5,129.07,103.54
2016,5,8,9,0,738.0,147.0,3.6,22.0,649.0,98.53,77.63
2016,5,8,9,15,751.5,150.5,3.65,22.5,689.5,98.85,77.57
2016,5,8,9,30,765.0,154.0,3.7,23.0,730.0,107.91,84.75
2016,5,8,9,45,764.5,163.5,3.8,23.5,762.5,111.01,86.95
2016,5,8,10,0,764.0,173.0,3.9,24.0,795.0,140.75,89.82
2016,5,8,10,15,772.5,175.5,3.9,23.5,824.5,192.86,116.18
2016,5,8,10,30,781.0,178.0,3.9,23.0,854.0,246.27,154.71
2016,5,8,10,45,603.5,280.0,3.95,23.0,811.0,307.1,210.86
2016,5,8,11,0,426.0,382.0,4.0,23.0,768.0,359.68,259.88
2016,5,8,11,15,253.5,417.0,3.95,23.0,648.0,362.0,268.52
2016,5,8,11,30,81.0,452.0,3.9,23.0,528.0,351.97,265.07
2016,5,8,11,45,262.0,429.5,3.85,23.5,677.5,424.86,318.23
2016,5,8,12,0,443.0,407.0,3.8,24.0,827.0,528.28,394.34
2016,5,8,12,15,480.5,399.5,3.75,24.0,854.5,581.9,434.83
2016,5,8,12,30,518.0,392.0,3.7,24.0,882.0,638.17,476.92
2016,5,8,12,45,259.0,230.0,3.7,24.5,475.0,376.21,286.92
2016,5,8,13,0,0.0,68.0,3.7,25.0,68.0,52.85,36.13
2016,5,8,13,15,162.0,249.5,3.6,25.0,397.0,346.19,265.57
2016,5,8,13,30,324.0,431.0,3.5,25.0,726.0,649.21,486.33
2016,5,8,13,45,562.5,301.0,3.4,25.0,797.0,773.34,577.63
2016,5,8,14,0,801.0,171.0,3.3,25.0,868.0,888.53,660.72
2016,5,8,14,15,594.5,262.0,3.25,24.5,770.0,825.63,615.97
2016,5,8,14,30,388.0,353.0,3.2,24.0,672.0,720.16,540.67
2016,5,8,14,45,288.5,359.0,3.15,24.0,590.5,648.98,489.88
2016,5,8,15,0,189.0,365.0,3.1,24.0,509.0,549.88,417.83
2016,5,8,15,15,455.5,259.5,3.0,24.0,580.5,761.4,577.19
2016,5,8,15,30,722.0,154.0,2.9,24.0,652.0,939.45,702.52
2016,5,8,15,45,697.0,151.5,2.85,24.0,605.0,922.33,690.85
2016,5,8,16,0,672.0,149.0,2.8,24.0,558.0,901.66,678.59
2016,5,8,16,15,645.5,143.0,2.55,23.5,509.0,872.14,660.1
2016,5,8,16,30,619.0,137.0,2.3,23.0,460.0,839.52,639.35
2016,5,8,16,45,507.5,142.0,2.05,23.0,388.5,720.41,556.39
2016,5,8,17,0,396.0,147.0,1.8,23.0,317.0,613.84,479.69
2016,5,8,17,15,423.5,127.0,1.55,22.5,287.0,614.46,482.9
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,611.68,481.1
2016,5,8,17,45,400.5,93.5,1.1,21.5,209.0,540.39,428.2
2016,5,8,18,0,350.0,80.0,0.9,21.0,161.0,469.99,374.36
2016,5,8,18,15,274.0,64.5,0.9,20.5,117.5,375.53,299.94
2016,5,8,18,30,198.0,49.0,0.9,20.0,74.0,285.23,224.91
2016,5,8,18,45,115.0,30.0,0.9,20.0,43.0,166.23,116.34
2016,5,8,19,0,32.0,11.0,0.9,20.0,12.0,33.87,0.0
2016,5,8,19,15,16.0,5.5,0.9,19.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,5,9,5,45,88.0,27.0,1.2,13.5,37.5,20.28,8.95
2016,5,9,6,0,176.0,46.0,1.3,14.0,67.0,34.16,23.91
2016,5,9,6,15,253.0,62.5,1.2,14.0,110.0,46.13,35.19
2016,5,9,6,30,330.0,79.0,1.1,14.0,153.0,57.94,46.08
2016,5,9,6,45,359.5,90.5,1.0,14.5,190.0,65.71,53.06
2016,5,9,7,0,389.0,102.0,0.9,15.0,227.0,73.25,59.59
2016,5,9,7,15,420.0,117.0,0.75,15.0,274.5,82.79,67.81
2016,5,9,7,30,451.0,132.0,0.6,15.0,322.0,91.97,75.57
2016,5,9,7,45,457.0,155.5,0.45,15.5,369.5,105.43,86.69
2016,5,9,8,0,463.0,179.0,0.3,16.0,417.0,118.16,96.93
2016,5,9,8,15,313.5,225.5,0.25,16.0,393.5,144.4,118.58
2016,5,9,8,30,164.0,272.0,0.2,16.0,370.0,170.98,140.05
2016,5,9,8,45,178.5,294.5,0.15,16.5,409.5,182.5,148.53
2016,5,9,9,0,193.0,317.0,0.1,17.0,449.0,193.56,156.62
2016,5,9,9,15,247.0,329.5,0.2,17.5,509.0,188.73,152.17
2016,5,9,9,30,301.0,342.0,0.3,18.0,569.0,194.11,156.11
2016,5,9,9,45,181.5,355.5,0.4,18.5,494.5,209.83,168.27
2016,5,9,10,0,62.0,369.0,0.5,19.0,420.0,233.38,176.91
2016,5,9,10,15,86.0,397.0,0.6,19.0,470.5,260.85,195.43
2016,5,9,10,30,110.0,425.0,0.7,19.0,521.0,292.16,217.45
2016,5,9,10,45,132.5,441.5,0.8,19.5,560.0,307.84,228.15
2016,5,9,11,0,155.0,458.0,0.9,20.0,599.0,341.17,252.63
2016,5,9,11,15,187.0,465.0,1.05,20.0,638.0,376.02,278.89
2016,5,9,11,30,219.0,472.0,1.2,20.0,677.0,414.79,308.35
2016,5,9,11,45,165.5,474.5,1.35,20.5,630.0,413.97,309.25
2016,5,9,12,0,112.0,477.0,1.5,21.0,583.0,410.21,307.33
2016,5,9,12,15,160.0,480.0,1.6,21.5,631.5,454.3,339.86
2016,5,9,12,30,208.0,483.0,1.7,22.0,680.0,506.13,377.57
2016,5,9,12,45,175.5,479.5,1.8,22.5,645.0,502.78,374.95
2016,5,9,13,0,143.0,476.0,1.9,23.0,610.0,495.66,369.69
2016,5,9,13,15,474.5,325.5,1.9,23.0,759.5,662.65,494.92
2016,5,9,13,30,806.0,175.0,1.9,23.0,909.0,825.9,612.79
2016,5,9,13,45,487.5,305.5,1.9,23.0,746.5,714.24,530.53
2016,5,9,14,0,169.0,436.0,1.9,23.0,584.0,547.24,408.33
2016,5,9,14,15,227.5,411.5,1.85,23.0,603.5,591.86,443.27
2016,5,9,14,30,286.0,387.0,1.8,23.0,623.0,658.26,491.32
2016,5,9,14,45,263.5,373.0,1.75,23.5,583.0,639.16,476.96
2016,5,9,15,0,241.0,359.0,1.7,24.0,543.0,594.36,445.69
2016,5,9,15,15,293.5,326.0,1.65,23.5,538.0,647.32,486.3
2016,5,9,15,30,346.0,293.0,1.6,23.0,533.0,675.88,509.5
2016,5,9,15,45,202.0,275.5,1.55,23.0,413.5,495.31,379.2
2016,5,9,16,0,58.0,258.0,1.5,23.0,294.0,311.8,240.68
2016,5,9,16,15,48.0,232.0,1.45,23.0,260.0,278.27,216.44
2016,5,9,16,30,38.0,206.0,1.4,23.0,226.0,243.86,190.41
2016,5,9,16,45,19.0,166.0,1.4,23.0,176.0,163.73,127.62
2016,5,9,17,0,0.0,126.0,1.4,23.0,126.0,106.08,81.18
2016,5,9,17,15,0.0,108.5,1.25,22.5,108.5,91.08,69.5
2016,5,9,17,30,0.0,91.0,1.1,22.0,91.0,75.85,57.33
2016,5,9,17,45,0.0,74.0,1.0,21.5,74.0,60.88,45.15
2016,5,9,18,0,0.0,57.0,0.9,21.0,57.0,45.58,32.44
2016,5,9,18,15,0.0,42.0,0.9,20.5,42.0,32.13,21.08
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,20.6,11.2
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,11.79,3.09
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.15,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.57,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.57,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,7.2,0.0
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,12.92,5.48
2016,5,10,6,15,0.0,28.0,0.5,17.0,28.0,21.34,13.15
2016,5,10,6,30,0.0,39.0,0.5,17.0,39.0,29.78,20.81
2016,5,10,6,45,0.0,51.0,0.55,17.5,51.0,39.02,29.02
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,48.29,37.09
2016,5,10,7,15,147.0,112.0,0.8,18.5,174.0,81.01,65.38
2016,5,10,7,30,294.0,161.0,1.0,19.0,285.0,109.41,89.34
2016,5,10,7,45,475.0,143.5,1.2,20.0,375.0,98.51,79.38
2016,5,10,8,0,656.0,126.0,1.4,21.0,465.0,90.89,72.37
2016,5,10,8,15,680.5,131.5,1.55,21.5,514.0,93.22,73.95
2016,5,10,8,30,705.0,137.0,1.7,22.0,563.0,95.41,75.4
2016,5,10,8,45,718.5,144.0,1.9,22.5,607.5,98.05,77.22
2016,5,10,9,0,732.0,151.0,2.1,23.0,652.0,100.43,78.84
2016,5,10,9,15,745.5,155.0,2.25,23.5,692.5,100.92,78.89
2016,5,10,9,30,759.0,159.0,2.4,24.0,733.0,101.29,78.85
2016,5,10,9,45,750.5,173.5,2.6,24.5,764.0,106.16,82.53
2016,5,10,10,0,742.0,188.0,2.8,25.0,795.0,140.69,88.52
2016,5,10,10,15,421.0,305.5,2.75,24.5,652.5,216.2,146.81
2016,5,10,10,30,100.0,423.0,2.7,24.0,510.0,289.61,214.64
2016,5,10,10,45,434.5,311.0,2.65,24.0,703.5,289.36,202.17
2016,5,10,11,0,769.0,199.0,2.6,24.0,897.0,359.19,247.8
2016,5,10,11,15,516.0,331.5,2.45,24.0,803.5,400.19,288.78
2016,5,10,11,30,263.0,464.0,2.3,24.0,710.0,420.43,309.91
2016,5,10,11,45,310.5,451.0,2.2,24.0,743.5,462.16,341.31
2016,5,10,12,0,358.0,438.0,2.1,24.0,777.0,508.05,375.56
2016,5,10,12,15,572.0,319.5,2.15,24.0,862.0,580.97,430.66
2016,5,10,12,30,786.0,201.0,2.2,24.0,947.0,661.88,492.01
2016,5,10,12,45,627.0,299.0,2.3,24.5,891.0,679.12,502.95
2016,5,10,13,0,468.0,397.0,2.4,25.0,835.0,681.77,502.89
2016,5,10,13,15,313.0,429.0,2.45,25.0,720.5,614.36,455.16
2016,5,10,13,30,158.0,461.0,2.5,25.0,606.0,528.67,393.06
2016,5,10,13,45,477.5,315.5,2.65,25.5,736.0,714.77,532.07
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,884.69,652.76
2016,5,10,14,15,787.5,168.0,2.8,26.0,836.5,904.94,665.62
2016,5,10,14,30,778.0,166.0,2.8,26.0,807.0,921.56,677.44
2016,5,10,14,45,615.5,228.5,2.85,26.0,722.5,861.24,637.36
2016,5,10,15,0,453.0,291.0,2.9,26.0,638.0,776.26,577.84
2016,5,10,15,15,336.5,305.5,2.8,25.5,555.5,667.89,502.92
2016,5,10,15,30,220.0,320.0,2.7,25.0,473.0,554.15,421.57
2016,5,10,15,45,126.0,279.0,2.6,25.0,365.5,421.73,323.92
2016,5,10,16,0,32.0,238.0,2.5,25.0,258.0,261.84,201.54
2016,5,10,16,15,200.0,218.5,2.35,24.5,325.5,441.34,345.52
2016,5,10,16,30,368.0,199.0,2.2,24.0,393.0,619.85,481.69
2016,5,10,16,45,205.0,183.5,2.05,24.0,289.5,415.06,326.82
2016,5,10,17,0,42.0,168.0,1.9,24.0,186.0,214.73,168.56
2016,5,10,17,15,239.0,140.5,1.7,23.5,223.0,424.7,339.65
2016,5,10,17,30,436.0,113.0,1.5,23.0,260.0,604.82,477.29
2016,5,10,17,45,384.0,99.0,1.3,22.5,212.0,531.91,421.68
2016,5,10,18,0,332.0,85.0,1.1,22.0,164.0,459.98,366.49
2016,5,10,18,15,259.5,68.5,1.1,21.5,120.5,367.89,293.77
2016,5,10,18,30,187.0,52.0,1.1,21.0,77.0,260.72,206.4
2016,5,10,18,45,110.0,32.0,1.1,20.5,45.5,165.66,119.55
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,35.46,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,4.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.5,1.45,16.0,3.5,0.0,0.0
2016,5,11,5,30,0.0,7.0,1.7,16.0,7.0,5.51,0.0
2016,5,11,5,45,5.5,24.5,2.0,16.5,25.0,18.52,8.31
2016,5,11,6,0,11.0,42.0,2.3,17.0,43.0,31.24,21.18
2016,5,11,6,15,28.0,63.0,2.4,17.5,68.5,45.9,34.5
2016,5,11,6,30,45.0,84.0,2.5,18.0,94.0,60.37,47.47
2016,5,11,6,45,59.0,105.5,2.6,18.5,122.5,74.93,60.25
2016,5,11,7,0,73.0,127.0,2.7,19.0,151.0,89.29,72.58
2016,5,11,7,15,36.5,122.5,2.75,19.5,134.5,87.71,70.9
2016,5,11,7,30,0.0,118.0,2.8,20.0,118.0,87.43,70.3
2016,5,11,7,45,18.0,159.5,2.85,20.5,169.0,115.46,93.8
2016,5,11,8,0,36.0,201.0,2.9,21.0,220.0,136.15,110.69
2016,5,11,8,15,31.5,215.0,2.9,21.0,232.5,144.86,117.56
2016,5,11,8,30,27.0,229.0,2.9,21.0,245.0,153.32,124.2
2016,5,11,8,45,38.5,259.5,2.95,21.5,285.0,170.57,137.83
2016,5,11,9,0,50.0,290.0,3.0,22.0,325.0,187.21,150.79
2016,5,11,9,15,244.5,292.5,3.05,22.0,476.5,171.12,137.24
2016,5,11,9,30,439.0,295.0,3.1,22.0,628.0,164.58,131.63
2016,5,11,9,45,596.0,233.5,3.15,22.0,708.5,132.58,105.14
2016,5,11,10,0,753.0,172.0,3.2,22.0,789.0,143.29,90.87
2016,5,11,10,15,552.0,285.0,3.2,22.0,746.5,223.6,148.8
2016,5,11,10,30,351.0,398.0,3.2,22.0,704.0,296.29,211.15
2016,5,11,10,45,342.5,414.0,3.25,22.0,719.0,333.04,240.44
2016,5,11,11,0,334.0,430.0,3.3,22.0,734.0,369.6,270.4
2016,5,11,11,15,366.0,408.5,3.2,22.0,747.0,399.11,294.18
2016,5,11,11,30,398.0,387.0,3.1,22.0,760.0,424.16,315.03
2016,5,11,11,45,375.5,414.0,3.05,22.0,768.5,469.84,351.16
2016,5,11,12,0,353.0,441.0,3.0,22.0,777.0,507.7,380.53
2016,5,11,12,15,302.5,458.5,2.95,22.0,746.5,521.44,391.68
2016,5,11,12,30,252.0,476.0,2.9,22.0,716.0,530.66,398.9
2016,5,11,12,45,251.5,472.0,2.85,22.0,710.5,553.29,416.02
2016,5,11,13,0,251.0,468.0,2.8,22.0,705.0,574.89,432.14
2016,5,11,13,15,211.5,465.0,2.75,22.0,662.5,556.4,418.89
2016,5,11,13,30,172.0,462.0,2.7,22.0,620.0,540.85,407.6
2016,5,11,13,45,164.0,449.5,2.65,22.0,597.0,539.67,407.3
2016,5,11,14,0,156.0,437.0,2.6,22.0,574.0,536.63,405.56
2016,5,11,14,15,203.0,417.0,2.55,22.0,589.0,574.73,434.97
2016,5,11,14,30,250.0,397.0,2.5,22.0,604.0,634.23,478.92
2016,5,11,14,45,253.5,377.5,2.45,22.5,579.0,633.91,478.5
2016,5,11,15,0,257.0,358.0,2.4,23.0,554.0,631.7,477.23
2016,5,11,15,15,308.0,324.5,2.25,23.0,547.5,659.87,499.45
2016,5,11,15,30,359.0,291.0,2.1,23.0,541.0,686.49,520.29
2016,5,11,15,45,383.0,263.0,2.0,23.0,513.0,689.83,524.42
2016,5,11,16,0,407.0,235.0,1.9,23.0,485.0,715.38,543.8
2016,5,11,16,15,352.5,224.5,1.75,22.5,428.5,629.42,484.18
2016,5,11,16,30,298.0,214.0,1.6,22.0,372.0,566.89,440.34
2016,5,11,16,45,422.5,169.5,1.45,22.0,367.5,667.49,517.18
2016,5,11,17,0,547.0,125.0,1.3,22.0,363.0,737.03,567.25
2016,5,11,17,15,505.0,116.0,1.15,21.5,313.0,680.24,527.63
2016,5,11,17,30,463.0,107.0,1.0,21.0,263.0,622.85,487.74
2016,5,11,17,45,419.0,93.0,0.9,21.0,216.0,556.64,439.43
2016,5,11,18,0,375.0,79.0,0.8,21.0,169.0,490.85,389.46
2016,5,11,18,15,298.5,65.0,0.8,20.5,125.0,397.13,316.81
2016,5,11,18,30,222.0,51.0,0.8,20.0,81.0,307.64,243.22
2016,5,11,18,45,136.0,32.5,0.85,20.0,48.5,207.79,152.04
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,69.23,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,24.32,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,10.23,0.0
2016,5,12,5,45,128.0,29.0,1.25,16.5,45.5,21.8,11.13
2016,5,12,6,0,256.0,45.0,1.4,17.0,78.0,33.91,23.54
2016,5,12,6,15,338.0,57.5,1.35,17.5,122.0,43.33,32.31
2016,5,12,6,30,420.0,70.0,1.3,18.0,166.0,52.72,40.81
2016,5,12,6,45,479.0,79.0,1.3,18.5,216.0,61.78,48.79
2016,5,12,7,0,538.0,88.0,1.3,19.0,266.0,68.06,54.13
2016,5,12,7,15,269.0,102.0,1.3,19.5,191.0,70.72,56.18
2016,5,12,7,30,0.0,116.0,1.3,20.0,116.0,86.14,69.14
2016,5,12,7,45,3.5,143.0,1.35,20.5,145.0,104.76,84.57
2016,5,12,8,0,7.0,170.0,1.4,21.0,174.0,123.05,99.46
2016,5,12,8,15,6.5,178.0,1.4,21.5,182.0,129.13,103.95
2016,5,12,8,30,6.0,186.0,1.4,22.0,190.0,135.1,108.33
2016,5,12,8,45,11.5,213.0,1.4,22.5,221.5,153.11,122.56
2016,5,12,9,0,17.0,240.0,1.4,23.0,253.0,170.8,136.32
2016,5,12,9,15,30.5,280.0,1.3,23.0,303.5,182.39,145.23
2016,5,12,9,30,44.0,320.0,1.2,23.0,354.0,203.25,161.51
2016,5,12,9,45,45.0,337.0,1.2,23.5,373.0,211.89,167.65
2016,5,12,10,0,46.0,354.0,1.2,24.0,392.0,225.9,169.1
2016,5,12,10,15,36.0,345.5,1.05,24.0,376.0,228.95,170.6
2016,5,12,10,30,26.0,337.0,0.9,24.0,360.0,229.79,171.15
2016,5,12,10,45,444.5,236.5,0.8,24.5,641.0,251.79,171.81
2016,5,12,11,0,863.0,136.0,0.7,25.0,922.0,355.42,238.38
2016,5,12,11,15,866.0,137.0,0.6,25.0,937.0,409.62,282.89
2016,5,12,11,30,869.0,138.0,0.5,25.0,952.0,463.48,326.26
2016,5,12,11,45,871.0,137.5,0.45,25.5,960.0,515.46,366.45
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,566.6,404.42
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.5,615.89,442.13
2016,5,12,12,30,873.0,137.0,0.6,26.0,969.0,663.76,478.0
2016,5,12,12,45,859.0,145.0,0.7,26.0,958.0,706.21,509.33
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,745.88,538.21
2016,5,12,13,15,841.5,152.0,0.9,26.0,932.0,783.89,565.78
2016,5,12,13,30,838.0,151.0,1.0,26.0,917.0,831.73,598.47
2016,5,12,13,45,833.0,149.0,1.1,26.0,895.0,862.93,619.85
2016,5,12,14,0,828.0,147.0,1.2,26.0,873.0,890.89,639.41
2016,5,12,14,15,820.0,145.0,1.3,26.0,844.0,912.8,655.25
2016,5,12,14,30,812.0,143.0,1.4,26.0,815.0,931.13,669.01
2016,5,12,14,45,801.5,140.5,1.5,26.0,779.5,942.96,678.82
2016,5,12,15,0,791.0,138.0,1.6,26.0,744.0,951.07,686.48
2016,5,12,15,15,777.0,134.5,1.6,25.5,703.0,950.94,689.1
2016,5,12,15,30,763.0,131.0,1.6,25.0,662.0,947.06,689.58
2016,5,12,15,45,743.0,128.0,1.65,25.0,616.5,933.97,683.59
2016,5,12,16,0,723.0,125.0,1.7,25.0,571.0,925.42,680.72
2016,5,12,16,15,379.5,166.0,1.65,24.5,398.5,614.11,468.86
2016,5,12,16,30,36.0,207.0,1.6,24.0,226.0,242.12,187.12
2016,5,12,16,45,69.0,194.0,1.6,24.0,226.0,266.98,209.91
2016,5,12,17,0,102.0,181.0,1.6,24.0,226.0,313.95,248.02
2016,5,12,17,15,93.0,158.5,1.5,23.5,195.0,260.63,207.52
2016,5,12,17,30,84.0,136.0,1.4,23.0,164.0,229.08,183.46
2016,5,12,17,45,70.5,113.0,1.3,22.5,134.0,191.83,153.91
2016,5,12,18,0,57.0,90.0,1.2,22.0,104.0,153.91,123.01
2016,5,12,18,15,39.0,69.0,1.1,21.5,77.5,114.54,89.92
2016,5,12,18,30,21.0,48.0,1.0,21.0,51.0,74.2,55.48
2016,5,12,18,45,10.5,29.0,0.95,20.5,30.5,41.95,26.79
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,7.6,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,3.93,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.5,1.65,18.0,0.5,0.39,0.0
2016,5,13,5,30,0.0,1.0,1.6,18.0,1.0,0.79,0.0
2016,5,13,5,45,0.0,6.5,1.6,18.0,6.5,4.92,0.0
2016,5,13,6,0,0.0,12.0,1.6,18.0,12.0,9.1,2.18
2016,5,13,6,15,0.0,19.5,1.65,18.0,19.5,14.82,7.36
2016,5,13,6,30,0.0,27.0,1.7,18.0,27.0,20.56,12.55
2016,5,13,6,45,0.0,35.0,1.75,18.5,35.0,26.7,17.99
2016,5,13,7,0,0.0,43.0,1.8,19.0,43.0,32.85,23.35
2016,5,13,7,15,0.0,78.0,1.95,19.0,78.0,59.58,46.65
2016,5,13,7,30,0.0,113.0,2.1,19.0,113.0,84.18,67.77
2016,5,13,7,45,0.0,83.0,2.25,19.0,83.0,63.81,49.93
2016,5,13,8,0,0.0,53.0,2.4,19.0,53.0,40.63,29.73
2016,5,13,8,15,0.0,62.0,2.45,19.0,62.0,47.61,35.65
2016,5,13,8,30,0.0,71.0,2.5,19.0,71.0,54.61,41.53
2016,5,13,8,45,1.5,121.0,2.65,19.0,122.0,91.88,73.16
2016,5,13,9,0,3.0,171.0,2.8,19.0,173.0,126.48,102.06
2016,5,13,9,15,11.5,221.5,2.8,19.0,230.0,160.01,129.69
2016,5,13,9,30,20.0,272.0,2.8,19.0,287.0,192.06,155.76
2016,5,13,9,45,169.0,325.0,2.85,19.5,463.5,195.81,158.16
2016,5,13,10,0,318.0,378.0,2.9,20.0,640.0,225.3,165.52
2016,5,13,10,15,571.0,264.0,2.8,20.0,755.0,212.31,139.9
2016,5,13,10,30,824.0,150.0,2.7,20.0,870.0,243.83,152.51
2016,5,13,10,45,628.5,266.5,2.65,20.5,824.0,309.55,213.46
2016,5,13,11,0,433.0,383.0,2.6,21.0,778.0,365.13,264.74
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,403.96,296.32
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,442.26,326.84
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,475.53,353.07
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,496.98,369.47
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,539.62,401.64
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,586.16,436.32
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,634.21,470.36
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,683.25,504.43
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,726.14,535.31
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,768.69,565.76
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,737.63,543.79
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,686.65,508.44
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,838.08,619.51
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,951.73,696.84
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,963.18,704.26
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,985.12,719.7
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,988.1,722.91
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,987.28,724.04
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,976.13,718.65
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,961.28,711.06
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,938.63,698.67
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,920.18,689.12
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,881.5,665.06
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,840.3,639.09
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,786.07,603.66
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,730.32,566.14
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,659.76,516.43
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,589.18,464.45
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,487.86,387.95
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,386.93,307.37
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,266.37,201.03
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,128.23,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,43.58,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
