Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,5.51,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,11.02,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,22.35,12.37
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,33.43,23.64
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,40.95,30.82
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,48.49,37.77
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,54.15,42.84
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,59.75,47.69
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,63.64,50.89
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,67.48,53.96
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,76.19,61.09
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,79.21,63.19
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,81.25,64.59
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,83.19,65.91
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,83.43,65.66
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,93.06,73.3
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,94.15,74.03
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,95.08,74.64
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,94.16,73.58
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,131.4,76.25
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,188.45,106.89
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,246.22,149.78
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,303.75,197.83
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,361.25,247.8
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,417.55,297.46
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,473.28,345.99
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,527.73,392.57
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,581.04,437.13
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,631.7,478.48
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,680.71,517.6
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,725.74,552.02
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,768.2,583.78
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,807.73,613.05
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,844.43,638.97
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,717.5,544.74
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,520.63,394.36
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,749.81,571.9
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,938.86,709.24
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,591.9,460.61
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,128.3,96.69
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,582.27,458.69
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,958.6,730.2
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,573.33,451.31
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,90.25,67.45
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,503.65,404.9
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,861.13,672.27
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,816.04,640.04
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,758.91,601.16
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,703.74,564.88
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,647.77,526.59
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,592.34,486.04
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,536.34,442.74
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,442.14,366.12
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,351.88,289.06
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,252.91,196.66
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,134.25,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,45.49,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,5.9,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,11.46,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,23.64,14.06
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,35.14,25.93
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,43.05,33.63
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,50.93,41.07
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,56.88,46.54
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,62.76,51.75
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,66.9,55.26
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,70.97,58.62
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,74.94,61.83
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,85.29,70.67
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,87.78,72.47
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,90.14,74.15
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,92.39,75.74
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,94.44,77.16
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,95.13,77.41
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,95.71,77.57
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,141.61,116.39
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,225.93,169.17
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,214.05,142.45
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,257.29,163.59
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,314.43,212.24
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,372.06,263.14
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,429.57,314.55
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,486.86,364.96
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,542.75,412.45
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,598.02,458.02
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,650.49,501.06
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,701.48,541.9
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,749.63,578.67
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,795.67,613.02
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,837.04,643.59
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,875.55,670.73
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,909.73,694.78
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,940.63,716.58
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,965.38,734.21
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,986.49,749.49
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,1000.55,760.13
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,1010.78,768.39
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,1014.65,772.14
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,1028.71,783.06
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,1017.08,777.01
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,1001.63,768.7
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,979.0,755.78
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,952.91,740.45
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,919.67,718.62
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,877.04,689.91
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,823.29,652.37
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,767.89,612.62
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,691.42,556.2
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,614.94,497.57
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,515.37,420.48
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,418.76,341.36
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,291.34,228.89
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,152.16,14.18
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,53.06,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,6.29,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,12.24,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,24.89,15.18
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,37.61,27.96
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,47.0,36.95
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,56.35,45.67
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,65.32,53.8
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,71.2,58.93
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,75.96,62.92
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,80.61,66.72
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,82.95,68.28
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,85.24,69.77
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,115.46,95.78
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,141.96,118.15
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,116.84,96.04
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,98.93,80.31
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,99.38,80.34
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,99.72,80.28
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,93.68,74.82
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,139.34,83.79
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,195.54,114.81
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,252.53,157.17
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,309.34,203.78
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,366.3,251.52
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,421.93,298.98
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,477.08,345.07
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,530.87,388.52
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,583.55,429.69
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,633.92,468.77
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,682.77,505.73
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,728.2,539.12
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,771.36,570.21
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,810.81,598.34
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,847.48,623.12
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,834.74,614.16
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,785.4,579.37
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,881.49,650.38
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,949.19,696.15
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,959.97,704.17
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,981.42,719.99
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,982.74,722.88
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,980.24,723.73
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,966.63,717.52
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,949.34,709.06
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,933.11,699.95
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,906.74,684.08
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,862.65,656.87
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,816.17,627.65
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,761.61,590.8
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,705.56,551.88
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,628.29,496.7
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,545.32,435.09
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,452.75,364.36
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,364.01,292.63
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,199.95,154.39
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,25.17,0.23
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.05,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.79,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.51,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,4.92,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,8.34,1.69
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,13.29,6.26
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,18.26,10.83
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,24.01,16.01
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,29.78,21.13
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,17.53,10.09
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,5.33,0.0
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,35.21,25.67
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,65.39,51.97
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,77.26,62.07
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,88.83,71.85
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,120.82,98.84
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,151.47,124.22
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,172.05,141.06
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,192.16,157.36
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,205.26,167.46
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,204.46,158.12
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,218.64,168.52
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,233.34,179.55
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,249.87,191.68
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,267.28,204.47
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,326.78,248.4
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,386.17,292.13
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,392.67,297.11
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,387.42,293.26
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,406.11,307.64
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,425.47,322.37
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,329.88,251.95
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,218.83,167.69
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,234.97,180.64
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,251.64,193.58
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,238.22,183.42
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,224.31,172.94
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,307.01,237.17
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,381.87,293.83
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,253.55,196.15
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,115.28,87.58
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,276.97,217.62
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,467.49,361.9
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,502.51,388.91
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,536.63,416.35
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,486.97,380.11
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,436.01,342.98
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,346.99,275.38
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,234.99,187.6
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,208.66,167.73
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,181.86,146.66
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,151.42,121.82
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,120.36,95.95
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,76.41,58.9
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,45.46,32.19
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,26.39,15.53
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,9.13,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,4.72,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,6.69,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,12.99,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,24.55,14.65
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,36.25,26.09
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,44.97,34.34
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,56.15,44.58
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,42.93,32.88
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,35.93,26.61
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,42.88,32.66
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,49.85,38.63
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,78.74,63.71
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,105.71,86.65
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,125.81,103.53
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,145.51,119.88
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,153.31,125.81
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,161.01,131.64
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,158.51,129.17
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,155.77,126.57
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,155.16,125.56
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,155.56,119.64
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,170.81,131.25
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,186.47,143.19
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,176.93,135.33
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,166.68,127.06
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,165.96,126.24
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,165.15,125.34
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,178.81,135.64
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,192.81,146.09
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,268.15,203.21
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,348.84,262.71
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,415.59,311.7
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,496.05,369.77
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,506.29,377.19
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,515.66,384.61
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,509.25,380.47
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,500.68,374.84
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,517.27,387.91
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,533.76,400.79
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,484.84,366.04
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,409.67,312.07
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,366.07,280.77
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,320.65,247.27
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,267.45,207.3
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,193.3,150.07
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,163.12,126.93
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,132.62,102.94
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,122.82,95.64
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,113.11,88.25
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,98.19,76.44
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,83.05,64.26
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,319.02,264.77
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,518.02,421.33
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,428.2,348.75
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,342.11,277.31
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,231.54,181.09
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,92.47,32.36
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,30.87,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,6.29,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,12.23,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,26.48,16.53
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,40.59,30.17
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,36.77,27.33
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,33.63,24.75
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,43.27,33.42
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,52.87,41.91
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,52.16,41.15
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,51.39,40.33
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,67.13,53.98
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,81.94,66.61
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,58.06,45.52
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,33.0,23.44
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,31.87,22.34
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,30.75,21.24
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,66.41,52.03
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,100.05,80.63
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,114.93,93.02
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,130.22,100.87
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,135.15,104.51
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,140.3,108.41
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,144.35,111.34
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,148.49,114.38
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,188.44,145.83
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,229.21,177.54
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,234.34,181.5
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,239.41,185.53
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,252.24,195.57
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,265.48,205.91
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,254.22,197.35
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,242.31,188.33
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,246.53,191.85
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,250.8,195.4
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,256.0,199.69
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,261.35,204.15
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,254.41,199.05
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,247.25,193.83
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,224.27,176.09
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,200.74,157.8
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,308.75,244.98
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,406.98,322.36
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,388.64,308.81
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,369.39,295.05
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,342.88,275.79
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,315.47,255.57
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,229.78,186.4
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,127.52,101.65
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,110.24,87.85
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,92.76,73.49
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,76.46,59.82
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,59.76,45.58
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,43.72,31.7
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,27.52,17.6
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,17.15,8.35
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,6.83,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,3.54,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.15,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,6.07,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,16.39,8.18
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,26.76,18.03
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,39.57,29.86
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,52.24,41.47
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,65.79,53.59
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,79.23,65.36
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,80.24,65.94
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,80.98,66.24
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,75.28,60.88
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,69.18,55.22
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,127.06,105.04
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,178.39,148.22
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,165.78,136.81
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,161.06,132.27
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,171.49,140.68
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,181.79,148.94
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,193.18,157.78
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,206.97,160.61
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,225.06,174.12
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,229.2,176.87
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,239.05,184.63
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,233.12,180.08
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,224.85,173.69
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,215.82,166.71
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,195.62,151.02
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,174.36,134.44
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,178.05,137.43
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,181.75,140.38
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,284.42,220.51
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,391.24,301.41
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,358.08,276.53
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,321.71,249.51
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,340.79,264.68
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,360.8,280.33
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,277.4,216.52
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,178.85,139.47
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,174.72,136.64
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,170.53,133.54
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,167.26,131.17
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,164.05,128.88
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,159.59,125.61
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,155.25,122.45
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,119.5,93.64
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,84.09,64.71
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,77.62,59.61
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,71.17,54.45
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,61.09,46.27
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,51.38,38.28
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,42.49,30.77
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,33.63,23.18
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,25.55,16.16
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,17.51,9.11
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,11.01,3.33
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,4.54,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.36,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,9.83,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,18.19,0.0
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,26.0,16.22
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,35.74,25.75
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,42.76,32.38
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,49.77,38.79
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,54.95,43.36
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,60.07,47.73
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,88.84,72.66
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,124.31,102.8
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,128.31,105.58
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,137.93,113.14
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,150.97,123.46
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,169.41,138.13
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,183.85,149.33
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,197.84,160.06
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,201.82,162.52
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,216.25,173.44
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,223.72,178.7
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,248.72,183.48
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,270.09,198.42
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,287.07,212.45
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,292.82,202.91
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,359.78,245.46
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,399.46,287.39
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,427.43,315.1
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,485.62,358.04
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,573.86,425.16
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,568.64,422.57
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,535.85,397.46
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,560.2,416.08
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,583.76,433.62
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,643.79,478.16
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,717.67,531.43
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,559.49,418.8
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,362.53,273.2
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,495.47,374.59
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,637.7,477.76
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,530.85,400.6
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,416.19,316.7
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,325.67,249.66
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,213.31,163.69
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,151.14,115.65
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,90.17,67.31
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,200.94,157.71
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,314.01,247.57
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,148.92,117.25
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,6.09,0.0
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,5.32,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,4.56,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,314.89,259.78
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,589.08,467.61
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,498.44,395.89
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,410.4,326.04
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,290.93,226.75
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,171.38,90.35
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,58.49,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,6.29,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,12.21,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,25.84,16.15
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,38.92,28.54
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,53.33,41.8
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,67.48,54.66
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,81.58,67.13
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,95.37,79.04
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,92.92,76.67
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,89.74,73.64
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,118.65,98.33
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,147.8,122.78
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,165.98,137.53
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,175.47,144.8
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,186.48,153.31
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,197.18,161.49
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,206.67,168.93
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,215.43,175.75
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,140.44,113.1
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,147.51,88.23
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,220.99,150.45
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,289.38,218.32
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,299.59,212.52
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,369.59,258.9
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,424.33,307.18
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,478.84,354.56
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,501.03,377.04
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,507.47,383.37
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,564.33,426.92
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,626.92,474.3
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,642.24,486.45
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,653.67,495.66
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,752.42,571.66
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,851.39,646.38
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,880.29,666.0
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,905.56,683.61
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,524.62,410.11
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,64.29,46.04
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,133.61,102.02
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,207.77,160.73
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,611.93,479.25
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,952.5,723.46
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,932.95,708.04
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,909.66,693.41
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,881.15,676.1
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,849.5,656.51
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,583.67,463.34
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,337.61,270.96
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,302.58,245.07
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,246.59,201.05
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,212.89,174.27
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,178.4,146.03
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,139.17,112.86
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,99.05,78.23
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,59.63,43.6
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,13.74,2.59
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,7.08,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,7.87,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,15.16,0.0
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,26.85,17.31
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,38.52,28.58
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,47.54,37.08
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,59.22,47.72
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,68.88,56.34
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,80.46,66.45
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,91.35,75.74
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,101.75,84.44
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,93.27,76.58
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,82.44,66.76
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,84.5,68.31
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,93.78,76.11
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,133.56,109.73
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,203.3,167.76
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,182.99,150.28
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,171.82,140.67
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,207.54,169.75
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,247.84,188.16
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,278.13,207.04
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,299.62,220.97
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,274.99,207.55
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,232.52,179.05
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,324.98,245.98
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,465.42,350.31
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,348.21,266.1
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,196.36,150.43
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,365.57,281.67
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,553.33,421.38
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,486.57,371.21
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,400.45,306.21
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,331.85,255.01
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,247.49,190.57
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,598.39,465.21
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,899.13,679.58
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,921.39,692.27
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,940.16,705.23
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,836.98,633.45
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,672.39,512.86
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,835.31,637.45
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,975.9,735.41
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,794.23,610.01
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,587.65,457.75
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,452.26,357.55
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,316.87,252.46
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,350.43,281.04
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,358.7,289.33
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,326.75,265.2
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,294.06,240.16
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,449.88,368.45
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,605.19,483.74
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,515.46,413.43
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,428.17,343.93
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,312.77,247.78
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,200.3,121.27
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,70.29,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
