Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,51.5,12.0,0.75,19.5,15.5,9.44,0.0
2016,6,3,5,30,103.0,24.0,0.9,20.0,31.0,18.09,5.81
2016,6,3,5,45,185.5,40.5,1.1,20.5,66.0,30.32,19.78
2016,6,3,6,0,268.0,57.0,1.3,21.0,101.0,42.44,30.85
2016,6,3,6,15,335.0,69.5,1.3,21.0,144.0,51.56,39.17
2016,6,3,6,30,402.0,82.0,1.3,21.0,187.0,60.6,47.22
2016,6,3,6,45,450.5,92.5,1.35,21.5,234.5,67.98,53.53
2016,6,3,7,0,499.0,103.0,1.4,22.0,282.0,75.24,59.55
2016,6,3,7,15,537.0,110.5,1.4,22.5,331.0,82.08,65.08
2016,6,3,7,30,575.0,118.0,1.4,23.0,380.0,86.27,68.26
2016,6,3,7,45,605.5,124.0,1.45,23.5,428.5,89.16,70.3
2016,6,3,8,0,636.0,130.0,1.5,24.0,477.0,91.93,72.22
2016,6,3,8,15,453.5,201.5,1.55,24.5,460.5,127.94,101.64
2016,6,3,8,30,271.0,273.0,1.6,25.0,444.0,166.08,132.15
2016,6,3,8,45,494.5,210.5,1.65,25.5,551.0,129.85,102.04
2016,6,3,9,0,718.0,148.0,1.7,26.0,658.0,97.01,74.86
2016,6,3,9,15,732.0,151.5,1.75,26.0,697.5,97.21,74.89
2016,6,3,9,30,746.0,155.0,1.8,26.0,737.0,106.05,81.93
2016,6,3,9,45,777.0,145.5,1.85,26.5,776.0,99.5,76.27
2016,6,3,10,0,808.0,136.0,1.9,27.0,815.0,141.47,80.6
2016,6,3,10,15,571.5,273.0,1.95,27.0,762.0,224.29,144.09
2016,6,3,10,30,335.0,410.0,2.0,27.0,709.0,304.54,212.85
2016,6,3,10,45,585.5,275.5,2.05,27.5,813.5,308.68,208.34
2016,6,3,11,0,836.0,141.0,2.1,28.0,918.0,357.27,241.25
2016,6,3,11,15,464.5,305.5,2.1,28.0,738.5,369.83,263.47
2016,6,3,11,30,93.0,470.0,2.1,28.0,559.0,369.54,270.27
2016,6,3,11,45,471.5,306.0,2.1,28.0,762.5,443.33,322.69
2016,6,3,12,0,850.0,142.0,2.1,28.0,966.0,559.62,407.8
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.0,606.75,443.81
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,652.7,478.43
2016,6,3,12,45,828.5,155.5,2.15,28.0,956.5,691.84,507.52
2016,6,3,13,0,807.0,169.0,2.2,28.0,945.0,740.35,541.92
2016,6,3,13,15,566.0,307.0,2.15,28.0,847.5,716.06,521.75
2016,6,3,13,30,325.0,445.0,2.1,28.0,750.0,658.95,478.76
2016,6,3,13,45,313.0,436.0,2.1,28.0,724.5,664.6,483.77
2016,6,3,14,0,301.0,427.0,2.1,28.0,699.0,667.64,486.51
2016,6,3,14,15,538.0,293.0,2.1,28.0,759.5,795.55,579.66
2016,6,3,14,30,775.0,159.0,2.1,28.0,820.0,908.77,657.81
2016,6,3,14,45,540.5,260.0,2.1,28.0,712.0,809.02,589.56
2016,6,3,15,0,306.0,361.0,2.1,28.0,604.0,677.59,497.04
2016,6,3,15,15,366.5,321.0,2.05,28.0,597.5,709.21,522.53
2016,6,3,15,30,427.0,281.0,2.0,28.0,591.0,762.64,560.94
2016,6,3,15,45,411.0,267.5,1.95,28.0,550.5,742.32,547.83
2016,6,3,16,0,395.0,254.0,1.9,28.0,510.0,695.27,517.64
2016,6,3,16,15,346.0,243.0,1.8,27.5,455.0,639.38,480.44
2016,6,3,16,30,297.0,232.0,1.7,27.0,400.0,582.06,441.48
2016,6,3,16,45,445.0,175.5,1.6,27.0,400.5,693.9,525.37
2016,6,3,17,0,593.0,119.0,1.5,27.0,401.0,785.64,589.61
2016,6,3,17,15,557.5,111.5,1.4,26.5,352.0,735.49,556.38
2016,6,3,17,30,522.0,104.0,1.3,26.0,303.0,683.78,522.65
2016,6,3,17,45,472.0,95.5,1.2,26.0,255.0,607.14,469.02
2016,6,3,18,0,422.0,87.0,1.1,26.0,207.0,541.91,421.99
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.0,461.68,362.46
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,384.15,302.02
2016,6,3,18,45,214.0,47.5,0.8,24.5,81.5,287.46,223.55
2016,6,3,19,0,131.0,32.0,0.7,24.0,44.0,176.23,127.38
2016,6,3,19,15,65.5,16.0,0.65,24.0,22.0,83.6,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,37.5,12.0,0.55,21.0,14.5,9.44,0.0
2016,6,4,5,30,75.0,24.0,0.6,21.0,29.0,18.11,5.93
2016,6,4,5,45,148.0,42.5,0.7,21.5,63.0,31.58,20.77
2016,6,4,6,0,221.0,61.0,0.8,22.0,97.0,44.95,32.88
2016,6,4,6,15,284.5,76.0,0.75,22.0,139.5,55.52,42.41
2016,6,4,6,30,348.0,91.0,0.7,22.0,182.0,65.99,51.65
2016,6,4,6,45,401.5,101.5,0.7,22.0,229.0,73.21,57.88
2016,6,4,7,0,455.0,112.0,0.7,22.0,276.0,80.32,63.85
2016,6,4,7,15,494.0,121.0,0.8,22.5,324.5,86.11,68.45
2016,6,4,7,30,533.0,130.0,0.9,23.0,373.0,91.76,72.84
2016,6,4,7,45,569.0,135.0,1.0,23.5,421.5,95.77,75.8
2016,6,4,8,0,605.0,140.0,1.1,24.0,470.0,97.68,76.97
2016,6,4,8,15,628.5,146.0,1.1,24.5,516.5,99.86,78.34
2016,6,4,8,30,652.0,152.0,1.1,25.0,563.0,101.87,79.58
2016,6,4,8,45,677.0,153.5,1.15,25.5,608.0,101.13,78.58
2016,6,4,9,0,702.0,155.0,1.2,26.0,653.0,100.41,77.63
2016,6,4,9,15,716.5,158.5,1.15,26.0,692.5,100.45,77.46
2016,6,4,9,30,731.0,162.0,1.1,26.0,732.0,100.37,77.21
2016,6,4,9,45,773.0,146.0,1.1,26.5,773.5,99.62,76.29
2016,6,4,10,0,815.0,130.0,1.1,27.0,815.0,148.19,85.42
2016,6,4,10,15,822.5,131.5,1.05,27.5,844.0,199.27,114.41
2016,6,4,10,30,830.0,133.0,1.0,28.0,873.0,251.25,152.24
2016,6,4,10,45,840.0,131.5,1.0,28.5,897.0,303.01,193.55
2016,6,4,11,0,850.0,130.0,1.0,29.0,921.0,355.52,236.58
2016,6,4,11,15,854.0,131.0,1.05,29.0,936.5,407.77,280.04
2016,6,4,11,30,858.0,132.0,1.1,29.0,952.0,459.84,322.6
2016,6,4,11,45,861.5,131.5,1.15,29.0,961.5,510.43,363.09
2016,6,4,12,0,865.0,131.0,1.2,29.0,971.0,560.45,402.09
2016,6,4,12,15,865.5,131.0,1.25,29.0,972.0,608.33,438.55
2016,6,4,12,30,866.0,131.0,1.3,29.0,973.0,655.02,473.25
2016,6,4,12,45,863.5,132.0,1.4,29.0,966.5,698.94,505.67
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,740.94,536.2
2016,6,4,13,15,858.0,132.0,1.55,29.0,946.0,778.8,563.0
2016,6,4,13,30,855.0,131.0,1.6,29.0,932.0,814.08,586.51
2016,6,4,13,45,851.5,129.0,1.65,29.5,911.5,845.33,606.19
2016,6,4,14,0,848.0,127.0,1.7,30.0,891.0,873.58,623.91
2016,6,4,14,15,841.5,125.5,1.75,29.5,863.5,896.47,640.78
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,916.06,655.76
2016,6,4,14,45,827.0,121.0,1.85,29.0,803.0,929.39,665.63
2016,6,4,15,0,819.0,118.0,1.9,29.0,770.0,939.21,673.48
2016,6,4,15,15,807.5,116.0,1.85,29.0,731.5,957.15,685.55
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,957.74,686.64
2016,6,4,15,45,778.0,112.5,1.8,29.0,649.0,948.82,682.62
2016,6,4,16,0,760.0,111.0,1.8,29.0,605.0,936.44,676.6
2016,6,4,16,15,614.5,151.0,1.75,28.5,531.0,846.6,620.88
2016,6,4,16,30,469.0,191.0,1.7,28.0,457.0,734.77,547.86
2016,6,4,16,45,497.0,163.5,1.7,28.0,422.0,732.31,550.31
2016,6,4,17,0,525.0,136.0,1.7,28.0,387.0,725.78,547.71
2016,6,4,17,15,557.5,112.0,1.55,27.5,350.5,736.07,556.53
2016,6,4,17,30,590.0,88.0,1.4,27.0,314.0,730.74,554.11
2016,6,4,17,45,538.5,82.0,1.3,26.5,264.5,663.67,508.59
2016,6,4,18,0,487.0,76.0,1.2,26.0,215.0,596.45,461.71
2016,6,4,18,15,423.5,66.5,1.15,25.5,170.0,514.62,402.13
2016,6,4,18,30,360.0,57.0,1.1,25.0,125.0,429.43,337.0
2016,6,4,18,45,269.0,44.0,1.1,25.0,86.5,327.15,255.01
2016,6,4,19,0,178.0,31.0,1.1,25.0,48.0,231.55,168.78
2016,6,4,19,15,89.0,15.5,1.15,24.5,24.0,113.68,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.36,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,4.54,0.0
2016,6,5,5,45,0.0,12.5,2.35,21.5,12.5,9.48,2.28
2016,6,5,6,0,0.0,19.0,2.6,22.0,19.0,14.44,6.76
2016,6,5,6,15,0.0,27.5,2.75,22.0,27.5,20.94,12.55
2016,6,5,6,30,0.0,36.0,2.9,22.0,36.0,27.46,18.31
2016,6,5,6,45,0.0,45.5,3.05,22.5,45.5,34.77,24.63
2016,6,5,7,0,0.0,55.0,3.2,23.0,55.0,42.1,30.86
2016,6,5,7,15,4.5,103.5,3.25,23.0,105.5,77.53,61.14
2016,6,5,7,30,9.0,152.0,3.3,23.0,156.0,110.07,88.5
2016,6,5,7,45,10.0,167.0,3.4,23.0,172.5,120.7,97.09
2016,6,5,8,0,11.0,182.0,3.5,23.0,189.0,131.25,105.56
2016,6,5,8,15,8.5,183.0,3.55,23.0,188.5,132.85,106.52
2016,6,5,8,30,6.0,184.0,3.6,23.0,188.0,134.24,107.35
2016,6,5,8,45,16.0,226.0,3.65,23.5,237.5,161.77,129.48
2016,6,5,9,0,26.0,268.0,3.7,24.0,287.0,188.39,150.52
2016,6,5,9,15,196.0,301.5,3.75,24.0,454.0,186.55,148.64
2016,6,5,9,30,366.0,335.0,3.8,24.0,621.0,191.56,152.38
2016,6,5,9,45,236.0,370.0,3.85,24.5,557.5,200.08,158.64
2016,6,5,10,0,106.0,405.0,3.9,25.0,494.0,257.96,191.96
2016,6,5,10,15,162.5,422.5,3.9,25.0,565.0,272.42,198.95
2016,6,5,10,30,219.0,440.0,3.9,25.0,636.0,310.75,225.13
2016,6,5,10,45,116.0,346.5,3.95,25.5,451.0,255.41,187.83
2016,6,5,11,0,13.0,253.0,4.0,26.0,266.0,192.39,143.55
2016,6,5,11,15,12.0,238.0,4.05,26.0,250.5,183.27,136.74
2016,6,5,11,30,11.0,223.0,4.1,26.0,235.0,173.63,129.44
2016,6,5,11,45,18.5,298.5,4.2,26.0,317.5,233.93,175.28
2016,6,5,12,0,26.0,374.0,4.3,26.0,400.0,292.33,219.07
2016,6,5,12,15,30.0,389.5,4.3,26.0,419.0,312.72,234.29
2016,6,5,12,30,34.0,405.0,4.3,26.0,438.0,334.23,250.39
2016,6,5,12,45,48.0,427.5,4.35,26.0,474.0,369.06,276.5
2016,6,5,13,0,62.0,450.0,4.4,26.0,510.0,406.2,304.23
2016,6,5,13,15,86.5,458.5,4.35,26.0,541.0,442.03,331.12
2016,6,5,13,30,111.0,467.0,4.3,26.0,572.0,480.13,359.61
2016,6,5,13,45,262.0,423.0,4.3,26.0,662.0,609.45,456.65
2016,6,5,14,0,413.0,379.0,4.3,26.0,752.0,735.69,549.22
2016,6,5,14,15,608.5,258.5,4.2,25.5,788.5,831.6,622.38
2016,6,5,14,30,804.0,138.0,4.1,25.0,825.0,914.37,682.79
2016,6,5,14,45,498.5,261.0,4.05,25.0,681.5,769.13,579.35
2016,6,5,15,0,193.0,384.0,4.0,25.0,538.0,567.45,429.38
2016,6,5,15,15,143.5,359.5,3.85,25.0,470.5,503.82,383.5
2016,6,5,15,30,94.0,335.0,3.7,25.0,403.0,413.06,316.24
2016,6,5,15,45,59.5,288.5,3.6,25.0,331.0,334.56,257.38
2016,6,5,16,0,25.0,242.0,3.5,25.0,259.0,232.02,178.61
2016,6,5,16,15,55.5,243.5,3.35,24.5,276.5,292.78,227.89
2016,6,5,16,30,86.0,245.0,3.2,24.0,294.0,332.87,260.84
2016,6,5,16,45,43.0,169.0,3.1,24.0,193.5,204.78,160.59
2016,6,5,17,0,0.0,93.0,3.0,24.0,93.0,72.56,53.62
2016,6,5,17,15,0.0,82.0,2.9,23.5,82.0,63.38,46.53
2016,6,5,17,30,0.0,71.0,2.8,23.0,71.0,54.48,39.47
2016,6,5,17,45,0.0,60.0,2.75,23.0,60.0,45.97,32.55
2016,6,5,18,0,0.0,49.0,2.7,23.0,49.0,37.48,25.54
2016,6,5,18,15,0.0,38.5,2.65,23.0,38.5,29.39,18.77
2016,6,5,18,30,0.0,28.0,2.6,23.0,28.0,21.33,11.95
2016,6,5,18,45,0.0,19.5,2.6,23.0,19.5,14.83,6.38
2016,6,5,19,0,0.0,11.0,2.6,23.0,11.0,8.34,0.7
2016,6,5,19,15,0.0,5.5,2.55,23.0,5.5,4.16,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,69.0,11.5,1.4,20.0,16.5,9.05,0.0
2016,6,6,5,30,138.0,23.0,1.5,20.0,33.0,17.47,5.75
2016,6,6,5,45,215.0,37.5,1.6,20.0,66.5,28.34,18.19
2016,6,6,6,0,292.0,52.0,1.7,20.0,100.0,39.13,28.16
2016,6,6,6,15,350.5,64.0,1.7,20.0,142.0,47.95,36.22
2016,6,6,6,30,409.0,76.0,1.7,20.0,184.0,56.66,44.0
2016,6,6,6,45,444.5,88.0,1.7,20.5,229.0,64.95,51.13
2016,6,6,7,0,480.0,100.0,1.7,21.0,274.0,73.01,57.89
2016,6,6,7,15,561.0,98.0,1.65,21.0,331.0,73.6,58.21
2016,6,6,7,30,642.0,96.0,1.6,21.0,388.0,72.55,57.11
2016,6,6,7,45,667.5,101.5,1.55,21.0,436.5,75.65,59.55
2016,6,6,8,0,693.0,107.0,1.5,21.0,485.0,78.61,61.84
2016,6,6,8,15,714.5,111.0,1.5,21.0,532.5,80.43,63.16
2016,6,6,8,30,736.0,115.0,1.5,21.0,580.0,89.06,70.22
2016,6,6,8,45,581.0,194.0,1.5,21.5,578.0,122.47,97.71
2016,6,6,9,0,426.0,273.0,1.5,22.0,576.0,157.78,126.19
2016,6,6,9,15,395.5,304.0,1.55,22.0,598.0,180.22,144.04
2016,6,6,9,30,365.0,335.0,1.6,22.0,620.0,191.52,152.81
2016,6,6,9,45,369.5,350.0,1.65,22.5,650.0,196.04,155.84
2016,6,6,10,0,374.0,365.0,1.7,23.0,680.0,229.99,163.0
2016,6,6,10,15,315.0,399.0,1.7,23.0,671.0,267.37,189.12
2016,6,6,10,30,256.0,433.0,1.7,23.0,662.0,299.38,215.05
2016,6,6,10,45,249.5,447.0,1.75,23.0,674.5,329.68,238.85
2016,6,6,11,0,243.0,461.0,1.8,23.0,687.0,373.09,272.57
2016,6,6,11,15,271.5,462.5,1.85,23.0,719.0,396.51,290.82
2016,6,6,11,30,300.0,464.0,1.9,23.0,751.0,436.35,321.32
2016,6,6,11,45,261.0,478.0,1.95,23.5,729.5,454.58,335.84
2016,6,6,12,0,222.0,492.0,2.0,24.0,708.0,474.95,351.15
2016,6,6,12,15,175.5,493.0,2.0,24.0,664.0,470.99,349.04
2016,6,6,12,30,129.0,494.0,2.0,24.0,620.0,462.22,343.08
2016,6,6,12,45,103.5,479.5,2.0,24.0,580.0,447.13,332.59
2016,6,6,13,0,78.0,465.0,2.0,24.0,540.0,429.75,320.21
2016,6,6,13,15,130.0,470.0,2.0,24.0,593.0,494.74,368.27
2016,6,6,13,30,182.0,475.0,2.0,24.0,646.0,556.42,413.1
2016,6,6,13,45,157.0,462.5,2.05,24.0,607.5,541.29,402.4
2016,6,6,14,0,132.0,450.0,2.1,24.0,569.0,523.1,389.88
2016,6,6,14,15,74.5,366.5,2.1,24.0,433.0,387.21,291.81
2016,6,6,14,30,17.0,283.0,2.1,24.0,297.0,245.55,185.78
2016,6,6,14,45,16.0,272.5,2.1,24.0,286.0,237.62,180.52
2016,6,6,15,0,15.0,262.0,2.1,24.0,275.0,229.52,174.69
2016,6,6,15,15,13.5,246.5,2.0,23.5,257.5,216.26,165.17
2016,6,6,15,30,12.0,231.0,1.9,23.0,240.0,202.76,155.4
2016,6,6,15,45,12.0,221.5,1.85,23.0,230.0,196.13,150.69
2016,6,6,16,0,12.0,212.0,1.8,23.0,220.0,189.55,145.99
2016,6,6,16,15,9.5,195.5,1.75,23.0,201.5,173.68,133.92
2016,6,6,16,30,7.0,179.0,1.7,23.0,183.0,157.66,121.64
2016,6,6,16,45,3.5,162.0,1.7,23.0,164.0,140.01,107.92
2016,6,6,17,0,0.0,145.0,1.7,23.0,145.0,122.26,93.97
2016,6,6,17,15,0.0,127.5,1.55,22.5,127.5,107.41,82.51
2016,6,6,17,30,0.0,110.0,1.4,22.0,110.0,92.37,70.7
2016,6,6,17,45,0.0,93.0,1.3,22.0,93.0,77.64,58.81
2016,6,6,18,0,0.0,76.0,1.2,22.0,76.0,62.66,46.52
2016,6,6,18,15,0.0,60.0,1.1,21.5,60.0,48.47,34.78
2016,6,6,18,30,0.0,44.0,1.0,21.0,44.0,33.89,22.52
2016,6,6,18,45,0.0,30.5,0.95,21.0,30.5,23.29,13.42
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,12.94,4.35
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,6.45,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,102.0,11.5,1.3,17.0,19.0,9.05,0.0
2016,6,7,5,30,204.0,23.0,1.5,17.0,38.0,18.75,6.81
2016,6,7,5,45,312.0,34.5,1.7,17.5,76.5,28.14,18.25
2016,6,7,6,0,420.0,46.0,1.9,18.0,115.0,37.52,27.02
2016,6,7,6,15,490.0,53.5,1.9,18.5,162.0,43.42,32.5
2016,6,7,6,30,560.0,61.0,1.9,19.0,209.0,49.35,37.8
2016,6,7,6,45,606.0,68.0,1.9,19.5,259.5,54.61,42.34
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,59.79,46.68
2016,6,7,7,15,686.5,79.5,2.05,20.5,361.5,62.96,49.18
2016,6,7,7,30,721.0,84.0,2.2,21.0,413.0,71.51,56.24
2016,6,7,7,45,746.5,88.5,2.4,21.5,463.5,74.58,58.53
2016,6,7,8,0,772.0,93.0,2.6,22.0,514.0,77.53,60.7
2016,6,7,8,15,792.0,96.0,2.65,22.5,563.0,79.24,61.8
2016,6,7,8,30,812.0,99.0,2.7,23.0,612.0,80.86,62.83
2016,6,7,8,45,826.5,102.0,2.8,24.0,657.5,82.23,63.53
2016,6,7,9,0,841.0,105.0,2.9,25.0,703.0,93.13,72.1
2016,6,7,9,15,852.5,107.5,2.85,25.0,743.5,94.38,72.94
2016,6,7,9,30,864.0,110.0,2.8,25.0,784.0,95.44,73.65
2016,6,7,9,45,872.5,111.5,2.75,25.5,819.5,95.73,73.58
2016,6,7,10,0,881.0,113.0,2.7,26.0,855.0,145.08,81.82
2016,6,7,10,15,886.5,114.5,2.7,26.0,883.0,199.32,113.22
2016,6,7,10,30,892.0,116.0,2.7,26.0,911.0,254.23,154.38
2016,6,7,10,45,893.5,118.0,2.7,26.5,932.0,308.86,199.42
2016,6,7,11,0,895.0,120.0,2.7,27.0,953.0,363.34,245.66
2016,6,7,11,15,897.0,121.0,2.75,27.0,967.5,417.1,291.79
2016,6,7,11,30,899.0,122.0,2.8,27.0,982.0,470.41,336.84
2016,6,7,11,45,673.0,276.0,2.9,27.5,923.5,513.89,373.57
2016,6,7,12,0,447.0,430.0,3.0,28.0,865.0,544.07,396.98
2016,6,7,12,15,669.5,278.5,3.1,28.0,930.5,603.51,443.05
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,667.43,493.39
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.5,711.75,527.14
2016,6,7,13,0,885.0,129.0,3.5,28.0,981.0,754.01,558.95
2016,6,7,13,15,883.0,128.0,3.55,28.0,967.5,793.53,587.73
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,830.49,613.2
2016,6,7,13,45,875.5,127.0,3.65,28.0,933.5,862.61,635.37
2016,6,7,14,0,870.0,127.0,3.7,28.0,913.0,891.67,655.53
2016,6,7,14,15,606.0,259.0,3.7,28.0,798.5,829.03,611.24
2016,6,7,14,30,342.0,391.0,3.7,28.0,684.0,708.6,523.52
2016,6,7,14,45,597.0,253.0,3.7,28.0,739.5,861.29,636.74
2016,6,7,15,0,852.0,115.0,3.7,28.0,795.0,967.5,709.93
2016,6,7,15,15,841.5,112.5,3.6,27.5,756.0,972.43,714.52
2016,6,7,15,30,831.0,110.0,3.5,27.0,717.0,973.79,717.69
2016,6,7,15,45,818.5,107.0,3.4,27.0,674.0,982.92,724.76
2016,6,7,16,0,806.0,104.0,3.3,27.0,631.0,974.65,720.39
2016,6,7,16,15,788.0,100.5,3.15,26.5,584.0,956.72,710.89
2016,6,7,16,30,770.0,97.0,3.0,26.0,537.0,935.5,699.27
2016,6,7,16,45,752.0,91.5,2.85,26.0,488.0,908.74,682.5
2016,6,7,17,0,734.0,86.0,2.7,26.0,439.0,879.08,663.7
2016,6,7,17,15,703.0,81.5,2.55,25.5,388.0,835.08,636.03
2016,6,7,17,30,672.0,77.0,2.4,25.0,337.0,795.88,611.12
2016,6,7,17,45,634.5,70.5,2.25,24.5,287.0,740.05,573.47
2016,6,7,18,0,597.0,64.0,2.1,24.0,237.0,683.48,533.85
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.0,603.75,476.33
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,525.65,416.77
2016,6,7,18,45,378.0,40.0,1.85,21.5,99.0,418.35,330.63
2016,6,7,19,0,283.0,30.0,1.8,21.0,57.0,317.38,239.9
2016,6,7,19,15,141.5,15.0,1.8,20.5,28.5,160.06,5.5
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.0,12.0,1.35,14.5,20.0,9.44,0.0
2016,6,8,5,30,218.0,24.0,1.6,15.0,40.0,19.64,7.56
2016,6,8,5,45,325.0,35.5,1.85,16.0,79.5,29.03,19.15
2016,6,8,6,0,432.0,47.0,2.1,17.0,119.0,38.42,27.91
2016,6,8,6,15,502.5,55.0,2.25,17.5,167.0,44.71,33.76
2016,6,8,6,30,573.0,63.0,2.4,18.0,215.0,51.01,39.41
2016,6,8,6,45,622.0,69.0,2.55,18.5,266.5,55.55,43.34
2016,6,8,7,0,671.0,75.0,2.7,19.0,318.0,60.08,47.12
2016,6,8,7,15,705.0,80.0,2.95,19.0,370.0,63.62,50.06
2016,6,8,7,30,739.0,85.0,3.2,19.0,422.0,72.59,57.65
2016,6,8,7,45,765.5,88.5,3.45,19.5,473.5,74.98,59.37
2016,6,8,8,0,792.0,92.0,3.7,20.0,525.0,77.32,61.04
2016,6,8,8,15,810.5,95.5,3.75,20.0,573.5,79.38,62.58
2016,6,8,8,30,829.0,99.0,3.8,20.0,622.0,81.32,64.02
2016,6,8,8,45,844.0,101.0,3.85,20.5,667.5,91.26,72.09
2016,6,8,9,0,859.0,103.0,3.9,21.0,713.0,92.57,72.84
2016,6,8,9,15,869.5,105.5,3.85,21.0,753.5,93.85,73.73
2016,6,8,9,30,880.0,108.0,3.8,21.0,794.0,94.94,74.48
2016,6,8,9,45,889.5,108.5,3.8,21.5,829.5,94.81,74.06
2016,6,8,10,0,899.0,109.0,3.8,22.0,865.0,144.35,82.21
2016,6,8,10,15,905.0,110.5,3.75,22.0,894.5,199.61,114.73
2016,6,8,10,30,911.0,112.0,3.7,22.0,924.0,255.59,157.46
2016,6,8,10,45,916.0,112.5,3.65,22.5,947.0,311.29,204.19
2016,6,8,11,0,921.0,113.0,3.6,23.0,970.0,367.2,252.51
2016,6,8,11,15,924.5,113.5,3.55,23.0,986.5,422.54,300.87
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,477.55,348.15
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,531.35,392.71
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,584.48,435.39
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,635.68,476.11
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,685.59,514.76
2016,6,8,12,45,940.0,110.0,3.35,24.0,1020.0,733.12,550.77
2016,6,8,13,0,942.0,108.0,3.3,24.0,1015.0,778.74,584.59
2016,6,8,13,15,940.0,107.0,3.2,24.0,1001.0,819.91,613.31
2016,6,8,13,30,938.0,106.0,3.1,24.0,987.0,858.38,639.04
2016,6,8,13,45,937.5,103.5,3.05,24.0,967.0,893.87,662.89
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,926.3,684.6
2016,6,8,14,15,931.5,99.5,2.95,24.0,919.5,951.98,701.79
2016,6,8,14,30,926.0,98.0,2.9,24.0,892.0,974.14,716.74
2016,6,8,14,45,921.0,95.5,2.85,24.0,858.0,992.18,729.07
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,1006.59,739.16
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,1012.93,744.14
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,1015.52,746.91
2016,6,8,15,45,885.0,86.5,2.65,24.0,700.0,1012.84,746.43
2016,6,8,16,0,874.0,84.0,2.6,24.0,656.0,1006.55,743.8
2016,6,8,16,15,857.5,81.5,2.45,23.5,607.5,991.13,735.77
2016,6,8,16,30,841.0,79.0,2.3,23.0,559.0,972.39,725.64
2016,6,8,16,45,820.5,75.5,2.2,23.0,508.5,945.17,708.98
2016,6,8,17,0,800.0,72.0,2.1,23.0,458.0,927.15,698.48
2016,6,8,17,15,771.0,68.5,1.95,22.5,405.5,885.66,672.6
2016,6,8,17,30,742.0,65.0,1.8,22.0,353.0,842.02,644.81
2016,6,8,17,45,702.5,60.5,1.7,21.5,301.0,785.15,607.3
2016,6,8,18,0,663.0,56.0,1.6,21.0,249.0,727.29,567.52
2016,6,8,18,15,603.5,50.0,1.5,20.0,199.5,648.77,511.51
2016,6,8,18,30,544.0,44.0,1.4,19.0,150.0,579.3,458.84
2016,6,8,18,45,449.5,36.0,1.35,18.0,106.5,473.02,374.73
2016,6,8,19,0,355.0,28.0,1.3,17.0,63.0,372.92,284.67
2016,6,8,19,15,177.5,14.0,1.3,16.5,31.5,186.39,22.28
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,133.0,11.0,1.25,10.5,20.5,8.65,0.0
2016,6,9,5,30,266.0,22.0,1.4,11.0,41.0,18.09,6.75
2016,6,9,5,45,375.5,31.5,1.55,12.0,81.5,25.99,16.9
2016,6,9,6,0,485.0,41.0,1.7,13.0,122.0,33.98,24.5
2016,6,9,6,15,553.0,48.0,1.55,13.5,170.5,39.75,29.94
2016,6,9,6,30,621.0,55.0,1.4,14.0,219.0,45.54,35.22
2016,6,9,6,45,666.5,60.0,1.3,15.0,270.5,53.68,42.33
2016,6,9,7,0,712.0,65.0,1.2,16.0,322.0,58.01,45.9
2016,6,9,7,15,744.0,69.0,1.15,16.5,374.5,61.34,48.58
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,64.62,51.17
2016,6,9,7,45,799.5,76.5,1.05,18.0,478.0,67.32,53.09
2016,6,9,8,0,823.0,80.0,1.0,19.0,529.0,69.93,54.91
2016,6,9,8,15,841.0,82.5,1.0,19.5,578.5,80.01,63.18
2016,6,9,8,30,859.0,85.0,1.0,20.0,628.0,82.26,64.73
2016,6,9,8,45,872.0,87.5,1.05,20.5,673.5,84.21,66.04
2016,6,9,9,0,885.0,90.0,1.1,21.0,719.0,86.0,67.23
2016,6,9,9,15,896.0,92.0,1.05,21.5,760.0,87.28,67.98
2016,6,9,9,30,907.0,94.0,1.0,22.0,801.0,88.4,68.6
2016,6,9,9,45,913.5,96.5,1.0,22.5,836.5,89.46,69.2
2016,6,9,10,0,920.0,99.0,1.0,23.0,872.0,140.62,78.09
2016,6,9,10,15,926.0,100.0,1.1,23.0,902.0,196.64,110.39
2016,6,9,10,30,932.0,101.0,1.2,23.0,932.0,253.38,152.93
2016,6,9,10,45,936.0,102.0,1.3,23.5,955.0,310.11,199.69
2016,6,9,11,0,940.0,103.0,1.4,24.0,978.0,366.93,247.91
2016,6,9,11,15,943.0,104.0,1.5,24.0,994.0,423.27,296.19
2016,6,9,11,30,946.0,105.0,1.6,24.0,1010.0,479.21,343.36
2016,6,9,11,45,946.5,105.5,1.7,24.0,1018.5,533.04,387.93
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,585.86,430.57
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,636.58,470.33
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,685.81,507.99
2016,6,9,12,45,946.0,104.5,1.95,24.5,1021.0,732.52,541.95
2016,6,9,13,0,946.0,103.0,2.0,25.0,1014.0,777.16,573.63
2016,6,9,13,15,943.0,102.5,2.0,25.0,999.5,817.98,601.63
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,856.04,626.88
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.5,889.45,648.98
2016,6,9,14,0,931.0,100.0,2.0,25.0,942.0,919.65,668.97
2016,6,9,14,15,924.5,99.0,1.95,25.0,913.5,944.71,685.12
2016,6,9,14,30,918.0,98.0,1.9,25.0,885.0,966.27,699.05
2016,6,9,14,45,910.5,96.0,1.9,25.0,850.5,982.28,710.14
2016,6,9,15,0,903.0,94.0,1.9,25.0,816.0,994.63,719.07
2016,6,9,15,15,892.5,92.5,1.85,25.0,776.0,1000.88,723.68
2016,6,9,15,30,882.0,91.0,1.8,25.0,736.0,1003.46,726.16
2016,6,9,15,45,869.0,88.5,1.75,25.0,691.5,998.72,724.17
2016,6,9,16,0,856.0,86.0,1.7,25.0,647.0,990.4,720.12
2016,6,9,16,15,839.0,83.0,1.65,25.0,599.0,973.93,711.0
2016,6,9,16,30,822.0,80.0,1.6,25.0,551.0,954.17,699.91
2016,6,9,16,45,800.0,77.0,1.55,25.0,500.5,938.66,691.64
2016,6,9,17,0,778.0,74.0,1.5,25.0,450.0,907.73,673.16
2016,6,9,17,15,748.5,70.0,1.35,24.5,398.0,865.41,646.93
2016,6,9,17,30,719.0,66.0,1.2,24.0,346.0,821.0,618.76
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.0,763.19,581.09
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,704.5,541.31
2016,6,9,18,15,577.5,51.0,1.0,22.5,195.0,633.58,491.69
2016,6,9,18,30,518.0,45.0,1.0,22.0,146.0,558.2,435.62
2016,6,9,18,45,424.0,36.5,1.0,21.5,103.5,452.4,353.09
2016,6,9,19,0,330.0,28.0,1.0,21.0,61.0,352.83,265.83
2016,6,9,19,15,165.0,14.0,1.0,20.5,30.5,177.36,31.51
2016,6,9,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.0,12.0,1.55,14.5,18.5,9.44,0.0
2016,6,10,5,30,194.0,24.0,1.8,15.0,37.0,19.56,7.56
2016,6,10,5,45,295.5,35.5,2.1,15.5,75.0,28.88,19.06
2016,6,10,6,0,397.0,47.0,2.4,16.0,113.0,38.16,27.81
2016,6,10,6,15,466.0,55.0,2.3,16.5,159.0,44.37,33.61
2016,6,10,6,30,535.0,63.0,2.2,17.0,205.0,50.58,39.2
2016,6,10,6,45,582.0,70.0,2.15,17.5,254.5,55.75,43.7
2016,6,10,7,0,629.0,77.0,2.1,18.0,304.0,60.85,48.0
2016,6,10,7,15,663.5,82.0,2.15,18.5,354.5,64.27,50.73
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,67.63,53.35
2016,6,10,7,45,724.0,91.0,2.25,20.0,454.5,75.86,60.0
2016,6,10,8,0,750.0,95.0,2.3,21.0,504.0,78.39,61.68
2016,6,10,8,15,769.5,98.5,2.2,21.5,552.0,80.32,62.97
2016,6,10,8,30,789.0,102.0,2.1,22.0,600.0,82.15,64.16
2016,6,10,8,45,804.0,105.0,2.05,22.5,644.5,83.43,64.9
2016,6,10,9,0,819.0,108.0,2.0,23.0,689.0,84.58,65.55
2016,6,10,9,15,830.5,110.0,1.85,23.0,729.5,95.01,74.02
2016,6,10,9,30,842.0,112.0,1.7,23.0,770.0,95.75,74.44
2016,6,10,9,45,856.5,111.0,1.6,23.5,806.0,94.92,73.45
2016,6,10,10,0,871.0,110.0,1.5,24.0,842.0,141.79,80.35
2016,6,10,10,15,877.5,111.5,1.35,24.5,871.5,195.45,110.94
2016,6,10,10,30,884.0,113.0,1.2,25.0,901.0,249.9,151.03
2016,6,10,10,45,889.5,113.5,1.05,25.5,924.0,304.13,194.89
2016,6,10,11,0,895.0,114.0,0.9,26.0,947.0,358.65,239.91
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.0,412.5,284.4
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,466.05,327.3
2016,6,10,11,45,905.5,114.0,0.5,26.0,988.0,518.19,367.88
2016,6,10,12,0,909.0,113.0,0.4,26.0,997.0,569.65,406.34
2016,6,10,12,15,909.5,113.0,0.35,26.0,998.5,619.2,442.5
2016,6,10,12,30,910.0,113.0,0.3,26.0,1000.0,667.46,476.52
2016,6,10,12,45,911.0,111.5,0.25,26.5,994.5,713.41,506.94
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,757.48,535.13
2016,6,10,13,15,909.5,109.5,0.25,27.0,975.5,797.52,561.75
2016,6,10,13,30,907.0,109.0,0.3,27.0,962.0,834.93,585.72
2016,6,10,13,45,904.0,107.5,0.35,27.0,941.5,868.23,607.15
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,898.48,626.79
2016,6,10,14,15,895.5,104.5,0.4,27.0,894.0,923.3,642.19
2016,6,10,14,30,890.0,103.0,0.4,27.0,867.0,944.73,655.66
2016,6,10,14,45,882.0,102.0,0.4,27.0,833.5,960.84,666.05
2016,6,10,15,0,874.0,101.0,0.4,27.0,800.0,973.42,674.52
2016,6,10,15,15,863.5,99.0,0.4,27.0,761.0,978.91,678.93
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,980.79,681.44
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.5,975.09,680.71
2016,6,10,16,0,824.0,93.0,0.5,27.0,635.0,965.92,678.12
2016,6,10,16,15,806.0,90.5,0.55,27.0,587.5,962.32,679.09
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,942.36,669.97
2016,6,10,16,45,763.0,85.0,0.7,27.0,489.5,911.57,655.16
2016,6,10,17,0,738.0,82.0,0.8,27.0,439.0,878.04,638.25
2016,6,10,17,15,706.0,77.5,0.85,26.5,388.0,833.16,613.69
2016,6,10,17,30,674.0,73.0,0.9,26.0,337.0,792.19,590.88
2016,6,10,17,45,627.5,68.5,0.95,25.5,286.0,730.68,552.79
2016,6,10,18,0,581.0,64.0,1.0,25.0,235.0,668.85,512.61
2016,6,10,18,15,520.0,57.0,1.0,24.0,187.5,590.51,458.44
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,513.8,402.04
2016,6,10,18,45,363.0,40.5,1.0,22.5,99.0,406.71,318.27
2016,6,10,19,0,267.0,31.0,1.0,22.0,58.0,305.85,231.34
2016,6,10,19,15,133.5,15.5,1.05,21.5,29.0,156.68,35.68
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,77.5,12.0,0.95,18.5,17.5,9.44,0.0
2016,6,11,5,30,155.0,24.0,1.1,19.0,35.0,18.25,6.51
2016,6,11,5,45,249.5,37.0,1.25,19.5,71.0,28.17,18.12
2016,6,11,6,0,344.0,50.0,1.4,20.0,107.0,38.11,27.29
2016,6,11,6,15,412.5,59.5,1.4,20.5,151.5,47.42,35.69
2016,6,11,6,30,481.0,69.0,1.4,21.0,196.0,54.55,41.99
2016,6,11,6,45,530.5,76.5,1.4,21.5,244.5,59.86,46.52
2016,6,11,7,0,580.0,84.0,1.4,22.0,293.0,65.1,50.85
2016,6,11,7,15,616.0,89.5,1.5,22.5,342.5,68.62,53.61
2016,6,11,7,30,652.0,95.0,1.6,23.0,392.0,72.07,56.24
2016,6,11,7,45,679.5,100.0,1.7,24.0,441.5,74.94,58.21
2016,6,11,8,0,707.0,105.0,1.8,25.0,491.0,77.7,60.07
2016,6,11,8,15,728.0,108.5,1.8,25.5,538.5,85.93,66.58
2016,6,11,8,30,749.0,112.0,1.8,26.0,586.0,87.48,67.5
2016,6,11,8,45,766.0,115.0,1.8,27.0,630.0,88.51,67.86
2016,6,11,9,0,783.0,118.0,1.8,28.0,674.0,89.44,68.14
2016,6,11,9,15,795.5,121.0,1.75,28.0,714.0,90.11,68.51
2016,6,11,9,30,808.0,124.0,1.7,28.0,754.0,90.64,68.78
2016,6,11,9,45,817.5,126.0,1.7,28.5,789.0,90.41,68.31
2016,6,11,10,0,827.0,128.0,1.7,29.0,824.0,146.64,83.84
2016,6,11,10,15,834.5,130.0,1.7,29.0,853.0,198.38,113.02
2016,6,11,10,30,842.0,132.0,1.7,29.0,882.0,251.04,151.51
2016,6,11,10,45,846.5,133.5,1.7,29.5,904.5,303.41,193.58
2016,6,11,11,0,851.0,135.0,1.7,30.0,927.0,356.0,237.05
2016,6,11,11,15,854.0,136.0,1.7,30.0,942.5,407.81,280.37
2016,6,11,11,30,857.0,137.0,1.7,30.0,958.0,459.34,322.72
2016,6,11,11,45,858.5,137.5,1.7,30.5,966.5,509.45,362.28
2016,6,11,12,0,860.0,138.0,1.7,31.0,975.0,558.87,400.02
2016,6,11,12,15,860.0,138.0,1.7,31.0,976.0,606.27,436.0
2016,6,11,12,30,860.0,138.0,1.7,31.0,977.0,652.51,470.17
2016,6,11,12,45,864.5,133.5,1.75,31.5,972.0,697.23,501.85
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,740.32,531.67
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,779.23,558.61
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,815.63,582.23
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,846.82,602.87
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,874.97,621.64
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,898.18,636.33
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,918.08,648.98
2016,6,11,14,45,833.0,120.5,1.8,32.0,812.0,932.22,658.65
2016,6,11,15,0,825.0,118.0,1.8,32.0,779.0,942.89,666.34
2016,6,11,15,15,814.0,116.0,1.75,32.0,741.0,947.64,669.91
2016,6,11,15,30,803.0,114.0,1.7,32.0,703.0,963.06,680.34
2016,6,11,15,45,791.0,110.0,1.7,32.0,661.0,957.66,678.41
2016,6,11,16,0,779.0,106.0,1.7,32.0,619.0,948.77,674.66
2016,6,11,16,15,761.0,102.5,1.7,31.5,572.5,931.0,666.78
2016,6,11,16,30,743.0,99.0,1.7,31.0,526.0,910.03,656.93
2016,6,11,16,45,721.0,94.5,1.75,31.0,478.0,880.78,640.9
2016,6,11,17,0,699.0,90.0,1.8,31.0,430.0,854.94,626.92
2016,6,11,17,15,668.0,85.5,1.6,30.0,380.0,812.09,601.22
2016,6,11,17,30,637.0,81.0,1.4,29.0,330.0,767.48,573.72
2016,6,11,17,45,595.0,74.5,1.2,28.5,281.0,708.19,534.03
2016,6,11,18,0,553.0,68.0,1.0,28.0,232.0,648.42,492.65
2016,6,11,18,15,492.5,60.5,1.0,27.0,185.5,570.52,439.08
2016,6,11,18,30,432.0,53.0,1.0,26.0,139.0,494.16,383.34
2016,6,11,18,45,342.5,42.5,1.0,25.5,98.5,392.02,303.98
2016,6,11,19,0,253.0,32.0,1.0,25.0,58.0,295.71,221.72
2016,6,11,19,15,126.5,16.0,1.0,24.5,29.0,145.85,39.17
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,87.0,12.0,1.4,19.5,18.5,9.44,0.0
2016,6,12,5,30,174.0,24.0,1.6,20.0,37.0,18.31,6.47
2016,6,12,5,45,281.5,36.0,1.85,21.0,75.0,29.23,18.85
2016,6,12,6,0,389.0,48.0,2.1,22.0,113.0,38.92,27.72
2016,6,12,6,15,458.5,56.5,2.15,22.5,159.0,45.48,33.7
2016,6,12,6,30,528.0,65.0,2.2,23.0,205.0,52.03,39.45
2016,6,12,6,45,581.5,70.5,2.25,23.5,255.5,56.12,42.91
2016,6,12,7,0,635.0,76.0,2.3,24.0,306.0,60.24,46.28
2016,6,12,7,15,669.5,81.5,2.5,24.5,356.5,64.04,49.28
2016,6,12,7,30,704.0,87.0,2.7,25.0,407.0,67.75,52.14
2016,6,12,7,45,732.0,90.0,2.95,26.0,457.5,75.34,58.09
2016,6,12,8,0,760.0,93.0,3.2,27.0,508.0,77.26,59.24
2016,6,12,8,15,779.5,96.5,3.25,27.5,556.5,79.27,60.57
2016,6,12,8,30,799.0,100.0,3.3,28.0,605.0,81.16,61.8
2016,6,12,8,45,814.5,103.0,3.4,28.5,649.5,82.51,62.59
2016,6,12,9,0,830.0,106.0,3.5,29.0,694.0,93.35,71.12
2016,6,12,9,15,841.5,108.0,3.45,29.0,734.5,94.3,71.7
2016,6,12,9,30,853.0,110.0,3.4,29.0,775.0,95.09,72.17
2016,6,12,9,45,857.0,115.0,3.35,29.5,809.5,96.94,73.37
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,145.2,81.74
2016,6,12,10,15,638.0,245.5,3.25,30.0,792.5,216.77,134.63
2016,6,12,10,30,415.0,371.0,3.2,30.0,741.0,286.52,194.78
2016,6,12,10,45,421.5,381.0,3.2,30.5,765.5,326.53,225.17
2016,6,12,11,0,428.0,391.0,3.2,31.0,790.0,367.92,257.29
2016,6,12,11,15,656.5,260.5,3.2,31.0,883.5,404.97,282.99
2016,6,12,11,30,885.0,130.0,3.2,31.0,977.0,466.68,329.43
2016,6,12,11,45,885.0,131.5,3.2,31.0,985.0,518.03,371.33
2016,6,12,12,0,885.0,133.0,3.2,31.0,993.0,568.52,411.49
2016,6,12,12,15,884.5,133.0,3.25,31.0,993.5,616.77,449.13
2016,6,12,12,30,884.0,133.0,3.3,31.0,994.0,663.75,484.93
2016,6,12,12,45,879.0,134.5,3.4,31.5,986.5,707.23,516.61
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,748.6,546.07
2016,6,12,13,15,869.5,135.0,3.55,32.0,964.0,786.05,573.28
2016,6,12,13,30,865.0,134.0,3.6,32.0,949.0,820.8,596.96
2016,6,12,13,45,857.0,134.0,3.65,32.0,926.5,850.58,617.26
2016,6,12,14,0,849.0,134.0,3.7,32.0,904.0,877.17,635.52
2016,6,12,14,15,840.5,132.5,3.65,32.0,875.5,898.72,650.0
2016,6,12,14,30,832.0,131.0,3.6,32.0,847.0,916.86,662.33
2016,6,12,14,45,814.5,133.0,3.6,32.0,811.0,940.88,678.91
2016,6,12,15,0,797.0,135.0,3.6,32.0,775.0,947.32,684.09
2016,6,12,15,15,784.0,132.5,3.5,31.5,736.0,949.72,687.7
2016,6,12,15,30,771.0,130.0,3.4,31.0,697.0,948.52,689.12
2016,6,12,15,45,748.0,130.0,3.3,31.0,652.5,936.41,682.15
2016,6,12,16,0,725.0,130.0,3.2,31.0,608.0,928.58,678.21
2016,6,12,16,15,704.5,126.0,3.05,30.5,562.0,908.21,667.05
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,884.81,653.95
2016,6,12,16,45,520.0,150.5,2.75,30.0,434.5,739.05,555.88
2016,6,12,17,0,356.0,179.0,2.6,30.0,353.0,582.35,444.93
2016,6,12,17,15,338.5,161.5,2.4,29.5,311.5,543.95,419.77
2016,6,12,17,30,321.0,144.0,2.2,29.0,270.0,504.4,392.46
2016,6,12,17,45,381.5,116.5,2.05,28.5,245.5,548.61,427.69
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,563.16,439.15
2016,6,12,18,15,382.0,77.5,1.8,27.0,176.0,485.27,381.82
2016,6,12,18,30,322.0,66.0,1.7,26.0,131.0,409.76,324.05
2016,6,12,18,45,237.5,51.5,1.65,25.5,92.0,312.16,245.06
