Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,19,0,153.0,37.0,1.6,25.0,53.0,220.41,165.82
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.5,98.28,28.79
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,111.5,12.0,1.6,17.0,20.0,9.44,0.0
2016,6,13,5,30,223.0,24.0,1.8,17.0,40.0,19.65,7.47
2016,6,13,5,45,343.0,34.5,2.05,17.5,81.0,28.3,18.38
2016,6,13,6,0,463.0,45.0,2.3,18.0,122.0,37.03,26.58
2016,6,13,6,15,534.0,52.5,2.4,18.5,171.0,43.05,32.16
2016,6,13,6,30,605.0,60.0,2.5,19.0,220.0,49.11,37.58
2016,6,13,6,45,661.5,64.0,2.7,19.5,273.5,52.44,40.44
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,60.41,47.22
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.0,64.07,50.25
2016,6,13,7,30,784.0,77.0,2.9,20.0,433.0,67.66,53.17
2016,6,13,7,45,812.5,79.0,2.95,20.5,486.5,69.34,54.3
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,71.03,55.43
2016,6,13,8,15,858.5,83.5,2.9,21.5,589.5,81.07,63.63
2016,6,13,8,30,876.0,86.0,2.8,22.0,639.0,83.32,65.17
2016,6,13,8,45,892.5,87.0,2.75,22.5,686.0,84.5,65.83
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,85.57,66.4
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,86.88,67.31
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,88.02,68.1
2016,6,13,9,45,937.5,92.0,2.4,23.5,852.0,87.93,67.75
2016,6,13,10,0,947.0,92.0,2.3,24.0,888.0,137.46,75.3
2016,6,13,10,15,952.0,93.5,2.15,24.5,918.0,194.94,107.93
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,253.06,150.98
2016,6,13,10,45,961.0,95.5,1.9,25.5,970.5,310.75,198.24
2016,6,13,11,0,965.0,96.0,1.8,26.0,993.0,368.51,246.9
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.0,425.39,295.14
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,481.71,341.87
2016,6,13,11,45,969.0,97.5,1.55,26.5,1033.0,536.33,385.39
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,589.85,426.48
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,641.46,465.57
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,691.55,502.32
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.0,738.33,534.58
2016,6,13,13,0,958.0,102.0,1.3,28.0,1026.0,782.79,564.2
2016,6,13,13,15,955.0,101.5,1.25,28.0,1011.5,824.15,591.02
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,862.74,614.97
2016,6,13,13,45,946.5,100.5,1.15,28.0,975.0,896.27,635.49
2016,6,13,14,0,941.0,100.0,1.1,28.0,953.0,926.53,653.85
2016,6,13,14,15,935.0,98.5,1.05,28.0,925.0,951.99,669.17
2016,6,13,14,30,929.0,97.0,1.0,28.0,897.0,973.92,682.32
2016,6,13,14,45,920.0,96.5,0.95,28.5,862.0,990.44,690.84
2016,6,13,15,0,911.0,96.0,0.9,29.0,827.0,1003.29,697.24
2016,6,13,15,15,901.0,94.0,0.85,28.5,787.0,1009.86,702.74
2016,6,13,15,30,891.0,92.0,0.8,28.0,747.0,1012.7,706.22
2016,6,13,15,45,877.0,90.0,0.8,28.0,702.5,1007.83,704.9
2016,6,13,16,0,863.0,88.0,0.8,28.0,658.0,999.36,701.66
2016,6,13,16,15,846.5,85.5,0.75,28.0,609.5,984.27,693.5
2016,6,13,16,30,830.0,83.0,0.7,28.0,561.0,965.89,683.49
2016,6,13,16,45,807.0,80.0,0.7,28.5,510.0,949.69,674.59
2016,6,13,17,0,784.0,77.0,0.7,29.0,459.0,917.89,655.91
2016,6,13,17,15,754.5,73.0,0.6,28.5,407.0,875.66,631.18
2016,6,13,17,30,725.0,69.0,0.5,28.0,355.0,831.29,604.59
2016,6,13,17,45,684.0,64.5,0.45,27.5,303.5,773.44,569.15
2016,6,13,18,0,643.0,60.0,0.4,27.0,252.0,721.2,536.01
2016,6,13,18,15,584.5,53.5,0.4,26.5,202.5,644.25,484.55
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,568.72,430.97
2016,6,13,18,45,434.5,38.5,0.45,25.5,109.5,464.61,353.45
2016,6,13,19,0,343.0,30.0,0.5,25.0,66.0,366.24,271.92
2016,6,13,19,15,171.5,15.0,0.5,24.5,33.0,186.47,65.16
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.0,12.0,1.5,16.5,18.5,9.44,0.0
2016,6,14,5,30,178.0,24.0,1.7,17.0,37.0,18.32,6.53
2016,6,14,5,45,283.5,36.0,1.95,17.5,75.0,29.24,19.18
2016,6,14,6,0,389.0,48.0,2.2,18.0,113.0,38.93,28.22
2016,6,14,6,15,459.0,57.0,2.15,18.5,159.0,45.89,34.64
2016,6,14,6,30,529.0,66.0,2.1,19.0,205.0,52.81,40.82
2016,6,14,6,45,582.5,71.5,2.05,19.5,255.5,56.87,44.31
2016,6,14,7,0,636.0,77.0,2.0,20.0,306.0,60.97,47.7
2016,6,14,7,15,671.5,82.5,2.05,20.5,357.5,64.77,50.74
2016,6,14,7,30,707.0,88.0,2.1,21.0,409.0,68.48,53.65
2016,6,14,7,45,736.5,91.0,2.15,22.0,460.5,76.15,59.75
2016,6,14,8,0,766.0,94.0,2.2,23.0,512.0,78.1,60.92
2016,6,14,8,15,786.0,97.5,2.25,23.5,560.5,80.1,62.27
2016,6,14,8,30,806.0,101.0,2.3,24.0,609.0,82.0,63.52
2016,6,14,8,45,823.5,103.0,2.35,25.0,655.0,82.78,63.71
2016,6,14,9,0,841.0,105.0,2.4,26.0,701.0,93.14,71.8
2016,6,14,9,15,852.5,107.5,2.3,26.0,742.0,94.39,72.63
2016,6,14,9,30,864.0,110.0,2.2,26.0,783.0,95.46,73.33
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.0,95.78,73.29
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,142.54,80.3
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.0,196.75,110.77
2016,6,14,10,30,895.0,116.0,2.0,27.0,913.0,251.71,151.23
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.0,306.43,195.63
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,361.27,241.47
2016,6,14,11,15,906.0,118.5,1.85,28.0,974.5,415.4,287.14
2016,6,14,11,30,909.0,119.0,1.8,28.0,990.0,469.16,331.67
2016,6,14,11,45,909.0,120.0,1.75,28.5,998.0,521.29,373.08
2016,6,14,12,0,909.0,121.0,1.7,29.0,1006.0,572.48,412.32
2016,6,14,12,15,909.0,121.0,1.65,29.0,1007.0,621.93,449.8
2016,6,14,12,30,909.0,121.0,1.6,29.0,1008.0,670.09,485.21
2016,6,14,12,45,907.5,120.5,1.6,29.5,1001.5,715.34,516.96
2016,6,14,13,0,906.0,120.0,1.6,30.0,995.0,758.59,546.47
2016,6,14,13,15,903.0,119.5,1.6,30.0,981.0,798.42,573.71
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,835.62,597.74
2016,6,14,13,45,893.0,119.5,1.6,30.0,945.5,867.51,618.27
2016,6,14,14,0,886.0,120.0,1.6,30.0,924.0,896.24,636.8
2016,6,14,14,15,879.5,118.5,1.55,30.0,896.0,920.32,651.81
2016,6,14,14,30,873.0,117.0,1.5,30.0,868.0,941.0,664.73
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.0,955.4,674.48
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,966.23,682.21
2016,6,14,15,15,841.5,112.5,1.4,29.5,761.0,970.46,685.95
2016,6,14,15,30,830.0,110.0,1.3,29.0,722.0,971.09,687.61
2016,6,14,15,45,814.5,108.0,1.25,29.0,678.0,978.61,693.11
2016,6,14,16,0,799.0,106.0,1.2,29.0,634.0,968.77,687.88
2016,6,14,16,15,780.5,103.0,1.1,29.0,587.0,951.26,677.36
2016,6,14,16,30,762.0,100.0,1.0,29.0,540.0,930.49,664.91
2016,6,14,16,45,735.5,97.0,0.95,29.0,490.0,898.52,646.26
2016,6,14,17,0,709.0,94.0,0.9,29.0,440.0,870.5,630.1
2016,6,14,17,15,677.5,89.0,0.85,28.5,389.5,826.47,604.45
2016,6,14,17,30,646.0,84.0,0.8,28.0,339.0,780.61,577.05
2016,6,14,17,45,601.5,78.0,0.8,27.5,289.0,719.5,539.01
2016,6,14,18,0,557.0,72.0,0.8,27.0,239.0,657.89,498.94
2016,6,14,18,15,497.0,64.0,0.8,26.0,191.5,579.58,445.55
2016,6,14,18,30,437.0,56.0,0.8,25.0,144.0,502.66,389.85
2016,6,14,18,45,349.5,45.0,0.85,24.0,103.0,401.22,312.36
2016,6,14,19,0,262.0,34.0,0.9,23.0,62.0,305.29,231.82
2016,6,14,19,15,131.0,17.0,0.95,22.5,31.0,152.64,58.04
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,4.5,1.5,18.0,4.5,3.54,0.0
2016,6,15,5,30,0.0,9.0,1.6,18.0,9.0,6.82,0.0
2016,6,15,5,45,0.0,22.0,1.7,18.5,22.0,16.76,8.54
2016,6,15,6,0,0.0,35.0,1.8,19.0,35.0,26.74,17.57
2016,6,15,6,15,0.0,52.0,1.65,19.0,52.0,39.48,28.99
2016,6,15,6,30,0.0,69.0,1.5,19.0,69.0,51.84,39.98
2016,6,15,6,45,0.0,87.0,1.4,19.5,87.0,64.76,51.18
2016,6,15,7,0,0.0,105.0,1.3,20.0,105.0,77.57,62.07
2016,6,15,7,15,24.5,141.5,1.15,20.5,152.5,99.42,80.44
2016,6,15,7,30,49.0,178.0,1.0,21.0,200.0,121.78,98.83
2016,6,15,7,45,50.0,199.0,0.85,21.5,224.0,134.71,108.97
2016,6,15,8,0,51.0,220.0,0.7,22.0,248.0,147.35,118.7
2016,6,15,8,15,61.5,246.0,0.55,22.5,283.0,162.48,130.25
2016,6,15,8,30,72.0,272.0,0.4,23.0,318.0,177.2,141.21
2016,6,15,8,45,45.5,261.5,0.3,23.5,292.0,172.3,136.36
2016,6,15,9,0,19.0,251.0,0.2,24.0,266.0,178.01,140.12
2016,6,15,9,15,19.0,262.5,0.35,24.5,277.5,185.88,145.95
2016,6,15,9,30,19.0,274.0,0.5,25.0,289.0,193.63,151.65
2016,6,15,9,45,17.5,274.5,0.7,26.0,289.0,194.57,151.73
2016,6,15,10,0,16.0,275.0,0.9,27.0,289.0,197.67,146.32
2016,6,15,10,15,28.0,326.0,0.95,27.5,350.5,218.35,160.5
2016,6,15,10,30,40.0,377.0,1.0,28.0,412.0,255.34,186.64
2016,6,15,10,45,178.0,411.5,1.05,28.5,576.0,305.38,217.59
2016,6,15,11,0,316.0,446.0,1.1,29.0,740.0,372.54,262.18
2016,6,15,11,15,534.5,324.0,1.05,29.0,831.5,402.5,281.17
2016,6,15,11,30,753.0,202.0,1.0,29.0,923.0,453.4,318.05
2016,6,15,11,45,760.5,199.0,1.0,29.5,933.0,501.66,355.22
2016,6,15,12,0,768.0,196.0,1.0,30.0,943.0,550.04,391.3
2016,6,15,12,15,768.5,196.0,1.0,30.0,944.5,596.29,425.61
2016,6,15,12,30,769.0,196.0,1.0,30.0,946.0,641.65,458.37
2016,6,15,12,45,499.0,340.5,1.05,30.5,826.5,619.83,441.58
2016,6,15,13,0,229.0,485.0,1.1,31.0,707.0,560.02,398.05
2016,6,15,13,15,195.0,481.0,1.15,31.0,668.0,551.35,393.23
2016,6,15,13,30,161.0,477.0,1.2,31.0,629.0,538.96,385.23
2016,6,15,13,45,447.0,338.5,1.25,31.0,747.0,701.61,501.23
2016,6,15,14,0,733.0,200.0,1.3,31.0,865.0,856.39,607.08
2016,6,15,14,15,476.0,310.0,1.35,31.0,737.0,750.89,534.03
2016,6,15,14,30,219.0,420.0,1.4,31.0,609.0,599.89,430.43
2016,6,15,14,45,361.5,356.0,1.5,31.0,653.5,707.69,508.91
2016,6,15,15,0,504.0,292.0,1.6,31.0,698.0,819.71,586.47
2016,6,15,15,15,322.5,319.5,1.6,31.0,575.0,660.93,478.62
2016,6,15,15,30,141.0,347.0,1.6,31.0,452.0,495.69,363.05
2016,6,15,15,45,209.0,318.0,1.6,31.0,462.5,541.94,399.69
2016,6,15,16,0,277.0,289.0,1.6,31.0,473.0,612.32,450.9
2016,6,15,16,15,138.5,198.0,1.55,30.5,290.0,348.35,263.28
2016,6,15,16,30,0.0,107.0,1.5,30.0,107.0,83.72,60.28
2016,6,15,16,45,0.0,101.5,1.45,30.0,101.5,79.36,57.42
2016,6,15,17,0,0.0,96.0,1.4,30.0,96.0,75.07,54.25
2016,6,15,17,15,0.0,85.0,1.3,29.5,85.0,65.9,47.28
2016,6,15,17,30,0.0,74.0,1.2,29.0,74.0,56.81,40.27
2016,6,15,17,45,0.0,62.5,1.15,28.5,62.5,47.9,33.3
2016,6,15,18,0,0.0,51.0,1.1,28.0,51.0,39.02,26.21
2016,6,15,18,15,0.0,40.5,1.0,27.5,40.5,30.93,19.65
2016,6,15,18,30,0.0,30.0,0.9,27.0,30.0,22.87,13.0
2016,6,15,18,45,0.0,21.0,0.8,26.5,21.0,15.97,7.24
2016,6,15,19,0,0.0,12.0,0.7,26.0,12.0,9.1,1.44
2016,6,15,19,15,0.0,6.0,0.7,25.5,6.0,4.54,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,3.0,11.5,1.25,21.0,11.5,9.05,0.0
2016,6,16,5,30,6.0,23.0,1.4,21.0,23.0,17.32,5.54
2016,6,16,5,45,42.0,40.5,1.6,21.5,47.5,30.0,19.42
2016,6,16,6,0,78.0,58.0,1.8,22.0,72.0,42.47,30.74
2016,6,16,6,15,99.5,78.5,1.85,22.5,101.5,56.51,43.16
2016,6,16,6,30,121.0,99.0,1.9,23.0,131.0,70.31,55.14
2016,6,16,6,45,138.5,120.5,2.0,23.5,164.5,84.37,67.08
2016,6,16,7,0,156.0,142.0,2.1,24.0,198.0,98.13,78.5
2016,6,16,7,15,118.5,164.0,2.25,24.5,210.5,110.89,88.86
2016,6,16,7,30,81.0,186.0,2.4,25.0,223.0,126.66,101.54
2016,6,16,7,45,414.0,137.0,2.6,25.5,359.0,92.72,72.72
2016,6,16,8,0,747.0,88.0,2.8,26.0,495.0,73.58,56.4
2016,6,16,8,15,618.5,148.5,2.85,26.5,506.5,101.28,79.07
2016,6,16,8,30,490.0,209.0,2.9,27.0,518.0,131.1,103.06
2016,6,16,8,45,659.0,152.5,2.95,27.5,600.5,100.12,77.25
2016,6,16,9,0,828.0,96.0,3.0,28.0,683.0,87.72,66.79
2016,6,16,9,15,840.5,98.5,3.0,28.5,724.0,89.14,67.65
2016,6,16,9,30,853.0,101.0,3.0,29.0,765.0,90.39,68.36
2016,6,16,9,45,864.0,102.0,3.05,29.5,801.5,90.64,68.28
2016,6,16,10,0,875.0,103.0,3.1,30.0,838.0,135.52,74.67
2016,6,16,10,15,882.5,104.5,3.05,30.0,868.0,189.3,104.41
2016,6,16,10,30,890.0,106.0,3.0,30.0,898.0,244.01,144.31
2016,6,16,10,45,896.0,106.5,3.0,30.5,922.0,298.5,188.3
2016,6,16,11,0,902.0,107.0,3.0,31.0,946.0,353.33,234.06
2016,6,16,11,15,906.0,107.5,2.95,31.0,963.0,407.57,279.89
2016,6,16,11,30,910.0,108.0,2.9,31.0,980.0,461.56,324.78
2016,6,16,11,45,913.0,108.0,2.9,31.5,990.0,514.34,367.07
2016,6,16,12,0,916.0,108.0,2.9,32.0,1000.0,566.41,407.52
2016,6,16,12,15,916.5,108.0,2.85,32.0,1001.5,616.19,445.8
2016,6,16,12,30,917.0,108.0,2.8,32.0,1003.0,664.68,482.09
2016,6,16,12,45,917.0,107.5,2.8,32.0,997.5,710.93,516.1
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,755.29,548.06
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,795.18,575.09
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,832.42,599.03
2016,6,16,13,45,906.5,104.5,2.55,32.5,943.5,864.67,618.62
2016,6,16,14,0,902.0,103.0,2.5,33.0,923.0,893.78,636.04
2016,6,16,14,15,895.5,102.0,2.4,33.0,895.0,918.31,651.36
2016,6,16,14,30,889.0,101.0,2.3,33.0,867.0,939.44,664.5
2016,6,16,14,45,879.0,100.0,2.2,33.0,832.5,953.79,673.39
2016,6,16,15,0,869.0,99.0,2.1,33.0,798.0,964.53,680.12
2016,6,16,15,15,858.0,97.0,2.0,32.5,759.0,969.63,684.81
2016,6,16,15,30,847.0,95.0,1.9,32.0,720.0,971.14,687.41
2016,6,16,15,45,830.0,94.5,1.8,32.0,676.0,964.77,683.84
2016,6,16,16,0,813.0,94.0,1.7,32.0,632.0,955.01,678.32
2016,6,16,16,15,795.0,91.0,1.7,32.0,585.0,951.1,677.88
2016,6,16,16,30,777.0,88.0,1.7,32.0,538.0,930.79,667.1
2016,6,16,16,45,747.0,87.0,1.7,32.0,488.0,897.81,648.33
2016,6,16,17,0,717.0,86.0,1.7,32.0,438.0,862.17,627.7
2016,6,16,17,15,686.5,81.5,1.55,31.5,388.0,825.1,605.43
2016,6,16,17,30,656.0,77.0,1.4,31.0,338.0,780.84,577.81
2016,6,16,17,45,607.5,73.0,1.3,30.5,287.5,718.6,537.65
2016,6,16,18,0,559.0,69.0,1.2,30.0,237.0,656.05,495.82
2016,6,16,18,15,500.0,61.5,1.15,29.0,190.5,579.38,443.2
2016,6,16,18,30,441.0,54.0,1.1,28.0,144.0,504.13,388.51
2016,6,16,18,45,353.0,43.5,1.1,27.5,103.0,402.82,310.63
2016,6,16,19,0,265.0,33.0,1.1,27.0,62.0,307.07,230.83
2016,6,16,19,15,132.5,16.5,1.2,26.5,31.0,153.04,64.65
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,98.5,11.5,1.5,21.0,18.0,9.05,0.0
2016,6,17,5,30,197.0,23.0,1.7,21.0,36.0,18.74,6.34
2016,6,17,5,45,301.0,33.5,1.95,21.5,73.5,27.28,17.14
2016,6,17,6,0,405.0,44.0,2.2,22.0,111.0,35.83,25.06
2016,6,17,6,15,473.0,51.5,2.35,22.5,156.0,41.73,30.46
2016,6,17,6,30,541.0,59.0,2.5,23.0,201.0,47.65,35.68
2016,6,17,6,45,589.0,64.5,2.7,23.5,250.0,51.85,39.25
2016,6,17,7,0,637.0,70.0,2.9,24.0,299.0,56.05,42.7
2016,6,17,7,15,670.5,74.5,2.95,24.0,348.5,59.3,45.35
2016,6,17,7,30,704.0,79.0,3.0,24.0,398.0,67.58,52.23
2016,6,17,7,45,383.5,152.0,3.05,24.5,329.0,101.04,80.1
2016,6,17,8,0,63.0,225.0,3.1,25.0,260.0,150.19,120.38
2016,6,17,8,15,429.0,158.5,3.05,25.5,426.0,103.11,80.84
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,76.02,58.04
2016,6,17,8,45,812.5,93.0,3.0,26.5,637.0,85.76,65.8
2016,6,17,9,0,830.0,94.0,3.0,27.0,682.0,86.65,66.2
2016,6,17,9,15,451.0,223.5,3.0,27.0,545.5,130.71,101.95
2016,6,17,9,30,72.0,353.0,3.0,27.0,409.0,219.99,173.09
2016,6,17,9,45,36.5,245.5,3.0,27.5,274.0,164.4,128.12
2016,6,17,10,0,1.0,138.0,3.0,28.0,139.0,104.67,76.23
2016,6,17,10,15,2.0,141.5,3.0,28.0,143.5,107.62,78.4
2016,6,17,10,30,3.0,145.0,3.0,28.0,148.0,110.72,80.64
2016,6,17,10,45,1.5,122.5,3.05,28.0,124.0,94.23,67.89
2016,6,17,11,0,0.0,100.0,3.1,28.0,100.0,77.13,54.67
2016,6,17,11,15,434.5,114.0,3.15,28.0,530.0,233.87,165.71
2016,6,17,11,30,869.0,128.0,3.2,28.0,960.0,455.58,325.99
2016,6,17,11,45,444.0,227.0,3.25,28.0,652.5,368.1,270.21
2016,6,17,12,0,19.0,326.0,3.3,28.0,345.0,256.64,190.09
2016,6,17,12,15,443.0,228.5,3.4,28.0,661.5,432.13,322.82
2016,6,17,12,30,867.0,131.0,3.5,28.0,978.0,648.58,481.68
2016,6,17,12,45,433.5,110.5,3.65,28.0,534.0,390.8,296.62
2016,6,17,13,0,0.0,90.0,3.8,28.0,90.0,70.07,48.93
2016,6,17,13,15,31.0,264.0,3.95,27.5,293.0,237.76,178.32
2016,6,17,13,30,62.0,438.0,4.1,27.0,496.0,413.82,309.39
2016,6,17,13,45,35.5,320.5,4.25,27.0,354.0,298.11,223.74
2016,6,17,14,0,9.0,203.0,4.4,27.0,212.0,168.34,125.57
2016,6,17,14,15,56.5,309.5,4.5,26.5,359.0,317.36,240.77
2016,6,17,14,30,104.0,416.0,4.6,26.0,506.0,468.46,354.31
2016,6,17,14,45,53.0,282.0,4.7,26.0,327.5,298.7,227.5
2016,6,17,15,0,2.0,148.0,4.8,26.0,149.0,118.73,88.15
2016,6,17,15,15,4.5,174.0,4.8,25.5,177.0,143.45,108.13
2016,6,17,15,30,7.0,200.0,4.8,25.0,205.0,169.45,129.01
2016,6,17,15,45,140.5,245.0,4.8,25.0,338.5,391.81,305.71
2016,6,17,16,0,274.0,290.0,4.8,25.0,472.0,610.09,471.64
2016,6,17,16,15,220.5,273.0,4.7,24.5,412.5,518.6,404.17
2016,6,17,16,30,167.0,256.0,4.6,24.0,353.0,450.99,353.94
2016,6,17,16,45,83.5,193.0,4.55,24.0,241.5,272.39,215.45
2016,6,17,17,0,0.0,130.0,4.5,24.0,130.0,106.71,81.16
2016,6,17,17,15,0.0,115.0,4.35,23.5,115.0,94.1,71.52
2016,6,17,17,30,0.0,100.0,4.2,23.0,100.0,81.39,61.52
2016,6,17,17,45,274.0,85.5,4.05,23.0,168.5,403.12,330.06
2016,6,17,18,0,548.0,71.0,3.9,23.0,237.0,648.61,519.84
2016,6,17,18,15,489.0,63.5,3.6,22.5,190.5,572.18,460.0
2016,6,17,18,30,430.0,56.0,3.3,22.0,144.0,497.09,400.37
2016,6,17,18,45,344.5,45.5,3.05,21.5,103.5,398.1,319.32
2016,6,17,19,0,259.0,35.0,2.8,21.0,63.0,301.24,234.7
2016,6,17,19,15,129.5,17.5,2.65,20.5,31.5,153.49,70.11
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.0,13.0,2.75,16.0,18.0,10.23,0.0
2016,6,18,5,30,152.0,26.0,2.8,16.0,36.0,19.69,7.04
2016,6,18,5,45,257.5,39.0,2.9,16.5,74.0,29.62,19.52
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,39.63,28.93
2016,6,18,6,15,435.0,61.5,3.1,17.5,158.0,49.27,37.73
2016,6,18,6,30,507.0,71.0,3.2,18.0,204.0,56.44,44.16
2016,6,18,6,45,552.5,79.5,3.35,19.0,253.5,62.45,49.27
2016,6,18,7,0,598.0,88.0,3.5,20.0,303.0,68.33,54.09
2016,6,18,7,15,635.0,94.0,3.55,20.5,354.0,72.15,57.13
2016,6,18,7,30,672.0,100.0,3.6,21.0,405.0,75.89,60.03
2016,6,18,7,45,695.5,106.5,3.65,21.5,454.5,79.58,62.83
2016,6,18,8,0,719.0,113.0,3.7,22.0,504.0,83.08,65.44
2016,6,18,8,15,741.0,117.5,3.75,22.5,553.0,85.12,66.8
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,94.44,74.26
2016,6,18,8,45,780.5,125.0,3.85,23.5,647.5,95.28,74.57
2016,6,18,9,0,798.0,128.0,3.9,24.0,693.0,96.01,74.83
2016,6,18,9,15,811.0,131.0,3.95,24.0,734.0,96.5,75.04
2016,6,18,9,30,824.0,134.0,4.0,24.0,775.0,96.85,75.17
2016,6,18,9,45,836.0,135.0,4.05,24.5,811.5,95.97,74.14
2016,6,18,10,0,848.0,136.0,4.1,25.0,848.0,148.49,87.65
2016,6,18,10,15,855.5,138.0,4.1,25.0,878.5,201.4,117.25
2016,6,18,10,30,863.0,140.0,4.1,25.0,909.0,255.24,157.14
2016,6,18,10,45,869.5,140.5,4.15,25.5,932.5,308.82,201.16
2016,6,18,11,0,876.0,141.0,4.2,26.0,956.0,362.82,247.17
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.0,416.43,293.55
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,469.87,339.17
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,521.9,382.09
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,573.38,423.38
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,622.77,462.75
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,671.03,500.31
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,717.82,536.04
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,763.0,569.92
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,803.23,599.61
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,840.86,625.6
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.5,874.82,649.01
2016,6,18,14,0,895.0,124.0,4.3,27.0,938.0,905.76,670.37
2016,6,18,14,15,622.5,255.5,4.25,27.0,814.0,836.62,621.22
2016,6,18,14,30,350.0,387.0,4.2,27.0,690.0,708.99,527.51
2016,6,18,14,45,611.0,250.5,4.2,27.0,753.5,868.91,646.71
2016,6,18,15,0,872.0,114.0,4.2,27.0,817.0,982.52,725.31
2016,6,18,15,15,862.0,112.0,4.15,26.5,778.5,989.24,731.49
2016,6,18,15,30,852.0,110.0,4.1,26.0,740.0,992.37,736.24
2016,6,18,15,45,842.5,105.5,4.1,26.0,697.0,989.68,736.14
2016,6,18,16,0,833.0,101.0,4.1,26.0,654.0,996.99,742.98
2016,6,18,16,15,816.0,98.0,4.0,25.5,607.0,981.21,735.22
2016,6,18,16,30,799.0,95.0,3.9,25.0,560.0,962.07,725.39
2016,6,18,16,45,783.0,89.5,3.8,25.0,511.0,937.63,710.54
2016,6,18,17,0,767.0,84.0,3.7,25.0,462.0,910.16,693.55
2016,6,18,17,15,738.0,80.0,3.45,24.5,410.5,868.84,667.16
2016,6,18,17,30,709.0,76.0,3.2,24.0,359.0,825.31,638.69
2016,6,18,17,45,676.0,69.5,2.95,23.5,308.5,779.53,607.75
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,726.46,570.27
2016,6,18,18,15,586.0,56.5,2.4,22.0,208.5,650.91,515.2
2016,6,18,18,30,529.0,50.0,2.1,21.0,159.0,576.54,458.15
2016,6,18,18,45,441.0,41.5,1.85,20.0,115.5,475.06,377.32
2016,6,18,19,0,353.0,33.0,1.6,19.0,72.0,378.63,293.82
2016,6,18,19,15,176.5,16.5,1.55,18.5,36.0,195.61,94.37
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,119.5,12.0,1.1,13.5,20.0,9.44,0.0
2016,6,19,5,30,239.0,24.0,1.3,14.0,40.0,19.74,7.02
2016,6,19,5,45,354.0,34.0,1.55,15.0,80.5,27.97,18.27
2016,6,19,6,0,469.0,44.0,1.8,16.0,121.0,36.29,26.16
2016,6,19,6,15,539.5,51.0,1.7,16.5,169.0,41.96,31.48
2016,6,19,6,30,610.0,58.0,1.6,17.0,217.0,47.68,36.65
2016,6,19,6,45,657.5,63.0,1.5,18.0,269.0,51.68,40.04
2016,6,19,7,0,705.0,68.0,1.4,19.0,321.0,60.23,47.27
2016,6,19,7,15,738.0,72.5,1.45,19.5,373.5,63.86,50.18
2016,6,19,7,30,771.0,77.0,1.5,20.0,426.0,67.43,52.97
2016,6,19,7,45,793.0,81.0,1.55,21.0,477.0,70.34,55.04
2016,6,19,8,0,815.0,85.0,1.6,22.0,528.0,73.15,56.99
2016,6,19,8,15,833.5,88.0,1.6,22.5,577.5,75.09,58.3
2016,6,19,8,30,852.0,91.0,1.6,23.0,627.0,85.68,66.86
2016,6,19,8,45,864.0,95.0,1.65,23.5,672.5,88.39,68.76
2016,6,19,9,0,876.0,99.0,1.7,24.0,718.0,90.87,70.48
2016,6,19,9,15,886.5,101.0,1.7,24.0,759.5,91.99,71.22
2016,6,19,9,30,897.0,103.0,1.7,24.0,801.0,92.93,71.83
2016,6,19,9,45,906.5,104.0,1.75,24.5,837.5,93.16,71.73
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,137.87,77.54
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,193.79,108.31
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,250.47,149.89
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,306.74,195.67
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,363.27,243.23
2016,6,19,11,15,941.5,108.5,1.8,26.0,997.0,419.05,290.76
2016,6,19,11,30,944.0,109.0,1.8,26.0,1013.0,474.39,337.12
2016,6,19,11,45,945.5,109.0,1.8,26.5,1022.0,528.33,380.51
2016,6,19,12,0,947.0,109.0,1.8,27.0,1031.0,581.37,421.79
2016,6,19,12,15,947.0,109.0,1.8,27.0,1032.0,632.5,461.21
2016,6,19,12,30,947.0,109.0,1.8,27.0,1033.0,682.25,498.52
2016,6,19,12,45,943.5,110.5,1.8,27.0,1026.0,729.13,532.82
2016,6,19,13,0,940.0,112.0,1.8,27.0,1019.0,773.88,564.84
2016,6,19,13,15,937.0,111.0,1.75,27.0,1005.5,814.6,592.46
2016,6,19,13,30,934.0,110.0,1.7,27.0,992.0,852.59,616.77
2016,6,19,13,45,926.0,111.5,1.7,27.5,970.0,885.66,637.01
2016,6,19,14,0,918.0,113.0,1.7,28.0,948.0,915.48,655.07
2016,6,19,14,15,912.0,112.0,1.65,27.5,920.0,941.43,672.68
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,963.94,688.19
2016,6,19,14,45,893.5,111.5,1.6,27.0,857.0,978.28,697.99
2016,6,19,15,0,881.0,112.0,1.6,27.0,822.0,988.94,705.7
2016,6,19,15,15,870.0,110.0,1.55,27.0,782.5,994.81,709.88
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,997.03,711.96
2016,6,19,15,45,680.5,163.5,1.45,27.0,647.5,912.48,659.25
2016,6,19,16,0,502.0,219.0,1.4,27.0,552.0,788.63,578.61
2016,6,19,16,15,374.0,233.5,1.3,26.5,471.5,654.3,488.63
2016,6,19,16,30,246.0,248.0,1.2,26.0,391.0,546.67,412.89
2016,6,19,16,45,318.5,211.0,1.2,26.0,379.0,580.77,441.94
2016,6,19,17,0,391.0,174.0,1.2,26.0,367.0,636.46,484.27
2016,6,19,17,15,368.5,160.0,1.1,25.5,325.5,596.27,456.95
2016,6,19,17,30,346.0,146.0,1.0,25.0,284.0,531.21,412.55
2016,6,19,17,45,326.5,127.0,0.95,24.5,243.0,486.34,381.77
2016,6,19,18,0,307.0,108.0,0.9,24.0,202.0,440.59,348.99
2016,6,19,18,15,275.5,90.5,0.85,23.0,162.5,385.59,308.04
2016,6,19,18,30,244.0,73.0,0.8,22.0,123.0,331.04,265.45
2016,6,19,18,45,193.5,56.0,0.8,21.5,88.5,261.99,208.67
2016,6,19,19,0,143.0,39.0,0.8,21.0,54.0,195.08,150.37
2016,6,19,19,15,71.5,19.5,0.8,20.5,27.0,97.2,45.42
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,100.0,12.0,1.05,14.5,18.5,9.44,0.0
2016,6,20,5,30,200.0,24.0,1.2,15.0,37.0,19.63,6.7
2016,6,20,5,45,310.5,35.0,1.4,16.0,76.0,28.6,18.69
2016,6,20,6,0,421.0,46.0,1.6,17.0,115.0,37.58,27.15
2016,6,20,6,15,492.0,54.0,1.6,17.5,161.5,43.88,33.02
2016,6,20,6,30,563.0,62.0,1.6,18.0,208.0,50.19,38.69
2016,6,20,6,45,613.0,67.5,1.6,19.0,259.0,54.38,42.23
2016,6,20,7,0,663.0,73.0,1.6,20.0,310.0,58.58,45.64
2016,6,20,7,15,697.5,77.5,1.65,21.0,361.5,61.83,48.11
2016,6,20,7,30,732.0,82.0,1.7,22.0,413.0,70.32,55.01
2016,6,20,7,45,760.0,85.0,1.8,23.0,464.5,72.46,56.38
2016,6,20,8,0,788.0,88.0,1.9,24.0,516.0,74.57,57.71
2016,6,20,8,15,807.0,91.5,1.8,24.5,565.0,76.73,59.19
2016,6,20,8,30,826.0,95.0,1.7,25.0,614.0,78.78,60.57
2016,6,20,8,45,842.5,96.5,1.6,25.5,660.0,88.65,68.42
2016,6,20,9,0,859.0,98.0,1.5,26.0,706.0,89.8,69.01
2016,6,20,9,15,870.5,100.0,1.4,26.0,747.0,90.94,69.75
2016,6,20,9,30,882.0,102.0,1.3,26.0,788.0,91.91,70.38
2016,6,20,9,45,894.5,101.5,1.2,26.5,825.0,91.47,69.72
2016,6,20,10,0,907.0,101.0,1.1,27.0,862.0,134.26,74.54
2016,6,20,10,15,913.0,102.5,0.95,27.5,892.0,189.6,104.11
2016,6,20,10,30,919.0,104.0,0.8,28.0,922.0,245.71,143.99
2016,6,20,10,45,924.0,104.5,0.7,28.5,945.5,301.55,188.1
2016,6,20,11,0,929.0,105.0,0.6,29.0,969.0,357.62,233.58
2016,6,20,11,15,931.5,106.0,0.5,29.0,985.0,413.11,278.72
2016,6,20,11,30,934.0,107.0,0.4,29.0,1001.0,468.17,322.3
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.0,521.62,362.89
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,574.16,401.17
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,624.72,437.42
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,673.92,471.49
2016,6,20,12,45,934.0,108.0,0.2,30.0,1015.5,720.18,503.2
2016,6,20,13,0,932.0,108.0,0.2,30.0,1009.0,764.37,532.77
2016,6,20,13,15,929.0,107.5,0.15,30.0,995.0,805.06,558.08
2016,6,20,13,30,926.0,107.0,0.1,30.0,981.0,843.07,580.43
2016,6,20,13,45,920.0,107.5,0.1,30.5,960.0,876.58,599.38
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,906.95,616.35
2016,6,20,14,15,907.5,106.5,0.1,31.0,911.0,931.72,631.24
2016,6,20,14,30,901.0,105.0,0.1,31.0,883.0,953.02,644.2
2016,6,20,14,45,891.5,104.5,0.1,31.0,849.0,968.96,654.16
2016,6,20,15,0,882.0,104.0,0.1,31.0,815.0,981.31,662.22
2016,6,20,15,15,871.0,102.0,0.15,30.5,775.5,986.99,668.75
2016,6,20,15,30,860.0,100.0,0.2,30.0,736.0,989.02,673.56
2016,6,20,15,45,843.5,98.5,0.25,30.0,691.5,982.47,672.26
2016,6,20,16,0,827.0,97.0,0.3,30.0,647.0,972.42,669.18
2016,6,20,16,15,808.5,94.5,0.35,30.0,599.5,969.08,670.31
2016,6,20,16,30,790.0,92.0,0.4,30.0,552.0,949.1,661.42
2016,6,20,16,45,759.0,91.0,0.5,30.0,500.5,915.18,645.18
2016,6,20,17,0,728.0,90.0,0.6,30.0,449.0,878.5,626.92
2016,6,20,17,15,696.5,85.5,0.6,29.5,398.0,841.03,606.94
2016,6,20,17,30,665.0,81.0,0.6,29.0,347.0,795.76,581.22
2016,6,20,17,45,614.5,77.0,0.65,28.5,296.0,731.44,542.57
2016,6,20,18,0,564.0,73.0,0.7,28.0,245.0,666.73,501.74
2016,6,20,18,15,504.0,65.0,0.7,27.0,197.0,588.28,449.05
2016,6,20,18,30,444.0,57.0,0.7,26.0,149.0,511.16,394.0
2016,6,20,18,45,350.0,47.0,0.75,25.5,107.0,404.92,313.32
2016,6,20,19,0,256.0,37.0,0.8,25.0,65.0,302.57,229.41
2016,6,20,19,15,128.0,18.5,0.85,24.5,32.5,155.45,75.98
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,21.0,11.5,1.55,19.0,12.5,9.05,0.0
2016,6,21,5,30,42.0,23.0,1.7,19.0,25.0,17.47,4.95
2016,6,21,5,45,91.5,40.0,1.9,19.5,52.5,29.59,19.18
2016,6,21,6,0,141.0,57.0,2.1,20.0,80.0,41.75,30.35
2016,6,21,6,15,170.5,76.0,2.1,20.5,113.5,54.85,42.06
2016,6,21,6,30,200.0,95.0,2.1,21.0,147.0,67.64,53.29
2016,6,21,6,45,222.5,114.0,2.15,21.5,183.5,80.03,63.91
2016,6,21,7,0,245.0,133.0,2.2,22.0,220.0,92.06,73.99
2016,6,21,7,15,279.0,151.0,2.3,22.5,265.0,103.35,83.22
2016,6,21,7,30,313.0,169.0,2.4,23.0,310.0,114.32,92.02
2016,6,21,7,45,259.0,200.5,2.55,24.0,326.5,130.51,104.84
2016,6,21,8,0,205.0,232.0,2.7,25.0,343.0,151.3,121.21
2016,6,21,8,15,223.0,253.5,2.75,25.5,384.5,163.27,130.31
2016,6,21,8,30,241.0,275.0,2.8,26.0,426.0,166.39,132.17
2016,6,21,8,45,255.0,295.5,2.85,27.0,466.0,175.43,138.54
2016,6,21,9,0,269.0,316.0,2.9,28.0,506.0,183.93,144.4
2016,6,21,9,15,356.0,306.5,2.9,28.0,573.5,180.35,141.19
2016,6,21,9,30,443.0,297.0,2.9,28.0,641.0,163.89,127.76
2016,6,21,9,45,354.0,346.5,2.9,28.5,629.5,194.23,151.34
2016,6,21,10,0,265.0,396.0,2.9,29.0,618.0,230.72,164.28
2016,6,21,10,15,299.0,402.5,2.95,29.0,661.5,262.56,182.86
2016,6,21,10,30,333.0,409.0,3.0,29.0,705.0,298.63,207.46
2016,6,21,10,45,265.5,437.5,3.05,29.5,677.5,324.67,229.75
2016,6,21,11,0,198.0,466.0,3.1,30.0,650.0,357.82,256.89
2016,6,21,11,15,219.0,471.5,3.25,30.0,679.0,389.52,280.75
2016,6,21,11,30,240.0,477.0,3.4,30.0,708.0,423.74,306.6
2016,6,21,11,45,553.5,304.5,3.6,30.5,842.0,473.82,342.31
2016,6,21,12,0,867.0,132.0,3.8,31.0,976.0,552.44,401.27
2016,6,21,12,15,611.5,289.0,3.85,31.0,885.0,568.85,414.8
2016,6,21,12,30,356.0,446.0,3.9,31.0,794.0,566.09,412.18
2016,6,21,12,45,420.5,429.0,3.95,31.5,837.5,627.57,456.19
2016,6,21,13,0,485.0,412.0,4.0,32.0,881.0,694.88,503.35
2016,6,21,13,15,662.5,278.0,3.9,32.0,909.0,757.29,550.39
2016,6,21,13,30,840.0,144.0,3.8,32.0,937.0,803.88,586.61
2016,6,21,13,45,833.5,143.5,3.7,32.0,916.5,834.23,606.65
2016,6,21,14,0,827.0,143.0,3.6,32.0,896.0,861.55,624.69
2016,6,21,14,15,627.0,246.5,3.6,32.0,807.5,831.55,603.17
2016,6,21,14,30,427.0,350.0,3.6,32.0,719.0,761.98,552.73
2016,6,21,14,45,365.5,359.0,3.65,32.0,666.0,713.02,520.24
2016,6,21,15,0,304.0,368.0,3.7,32.0,613.0,678.36,496.48
2016,6,21,15,15,190.5,350.5,3.7,32.0,502.0,538.02,397.72
2016,6,21,15,30,77.0,333.0,3.7,32.0,391.0,391.27,290.84
2016,6,21,15,45,58.0,300.0,3.7,32.0,342.0,343.49,256.65
2016,6,21,16,0,39.0,267.0,3.7,32.0,293.0,294.19,220.44
2016,6,21,16,15,28.0,235.0,3.6,31.5,253.0,252.98,190.4
2016,6,21,16,30,17.0,203.0,3.5,31.0,213.0,190.84,143.81
2016,6,21,16,45,9.5,177.0,3.45,31.0,182.5,160.27,120.54
2016,6,21,17,0,2.0,151.0,3.4,31.0,152.0,129.43,96.7
2016,6,21,17,15,5.5,143.5,3.15,30.0,145.5,128.57,96.96
2016,6,21,17,30,9.0,136.0,2.9,29.0,139.0,128.24,97.58
2016,6,21,17,45,4.5,117.5,2.7,28.5,119.0,108.0,81.71
2016,6,21,18,0,0.0,99.0,2.5,28.0,99.0,87.67,65.49
2016,6,21,18,15,0.0,80.0,2.6,27.5,80.0,70.64,51.84
2016,6,21,18,30,0.0,61.0,2.7,27.0,61.0,52.97,37.4
2016,6,21,18,45,0.0,44.0,2.8,26.5,44.0,37.07,24.2
2016,6,21,19,0,0.0,27.0,2.9,26.0,27.0,20.63,10.47
2016,6,21,19,15,0.0,13.5,2.95,25.5,13.5,10.27,0.0
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.0,11.5,1.15,20.5,16.5,9.05,0.0
2016,6,22,5,30,144.0,23.0,1.3,21.0,33.0,17.48,4.64
2016,6,22,5,45,248.0,36.0,1.5,21.5,69.5,27.42,17.18
2016,6,22,6,0,352.0,49.0,1.7,22.0,106.0,39.58,28.23
2016,6,22,6,15,423.0,58.5,1.75,22.5,151.0,46.83,34.83
2016,6,22,6,30,494.0,68.0,1.8,23.0,196.0,54.04,41.17
2016,6,22,6,45,502.0,80.5,1.85,24.0,235.0,62.6,48.38
2016,6,22,7,0,510.0,93.0,1.9,25.0,274.0,70.71,54.99
2016,6,22,7,15,597.5,91.0,1.95,25.5,335.5,69.47,53.67
2016,6,22,7,30,685.0,89.0,2.0,26.0,397.0,68.8,52.81
2016,6,22,7,45,716.5,91.5,2.15,26.5,448.0,76.16,58.67
2016,6,22,8,0,748.0,94.0,2.3,27.0,499.0,77.76,59.66
2016,6,22,8,15,768.5,97.5,2.2,27.5,547.0,79.75,60.96
2016,6,22,8,30,789.0,101.0,2.1,28.0,595.0,81.64,62.18
2016,6,22,8,45,808.0,102.0,2.05,28.5,641.0,81.83,62.01
2016,6,22,9,0,827.0,103.0,2.0,29.0,687.0,91.65,69.69
2016,6,22,9,15,643.0,196.5,1.8,29.5,667.0,119.33,91.64
2016,6,22,9,30,459.0,290.0,1.6,30.0,647.0,161.09,124.3
2016,6,22,9,45,464.0,305.5,1.45,30.5,681.0,165.05,126.73
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,197.83,132.67
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,204.1,123.26
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,246.06,145.36
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,299.24,187.26
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,352.31,230.46
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,403.93,273.99
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,455.12,316.81
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,479.2,341.05
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,491.27,352.72
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,520.05,374.43
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,548.64,395.54
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,640.82,463.0
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,736.3,532.07
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,641.59,463.53
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,495.39,357.44
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,525.47,380.05
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,556.48,402.2
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,587.83,424.96
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,639.15,460.81
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,567.98,411.04
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,512.59,371.92
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,613.51,444.93
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,692.52,501.01
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,674.45,489.72
