Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,654.17,477.74
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,582.16,429.69
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,484.02,362.41
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,459.82,347.27
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,434.16,330.38
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,599.73,454.93
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,719.31,539.62
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,661.36,499.9
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,602.74,460.03
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,517.08,398.8
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,443.1,343.49
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,346.6,268.25
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,256.02,192.67
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,126.91,62.96
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.29,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,8.65,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,16.7,3.83
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,30.26,19.34
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,43.71,31.58
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,57.88,44.1
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,71.0,55.49
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,81.12,64.06
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,91.04,72.24
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,100.63,79.97
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,110.07,87.42
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,116.47,92.24
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,125.62,99.28
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,150.04,118.69
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,175.86,138.92
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,185.82,146.2
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,183.9,144.0
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,191.32,149.25
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,198.18,154.02
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,197.41,152.8
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,220.93,153.15
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,260.08,178.85
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,294.35,205.47
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,334.13,237.05
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,354.1,254.15
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,378.9,273.32
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,403.87,292.44
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,433.41,313.86
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,464.64,336.28
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,501.13,363.02
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,547.15,396.28
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,533.09,386.47
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,512.04,371.45
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,536.78,389.53
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,561.8,407.56
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,525.17,381.51
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,467.33,340.6
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,534.38,390.27
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,587.23,429.33
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,541.7,396.99
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,492.82,362.37
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,542.06,399.75
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,615.81,452.83
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,751.08,550.56
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,872.62,635.21
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,678.92,502.01
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,447.73,336.79
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,314.54,239.61
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,185.09,140.4
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,119.88,90.29
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,57.58,40.81
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,49.06,34.22
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,40.56,27.47
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,32.08,20.61
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,23.63,13.65
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,16.74,7.86
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,9.87,2.06
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,5.3,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.79,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,7.08,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,13.74,1.94
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,27.93,17.44
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,41.67,29.84
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,56.17,42.73
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,69.72,54.62
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,83.2,66.23
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,96.42,77.4
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,99.41,79.56
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,101.19,80.62
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,97.14,76.78
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,93.22,73.08
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,125.52,99.61
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,160.91,128.24
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,164.86,130.74
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,158.92,125.32
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,158.69,124.81
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,158.38,124.27
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,174.26,136.45
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,226.08,160.2
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,244.44,165.99
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,284.57,191.99
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,320.7,225.93
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,340.3,246.3
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,375.85,270.69
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,435.38,313.27
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,470.55,339.75
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,507.31,367.16
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,538.43,390.36
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,568.97,412.71
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,607.76,439.82
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,651.15,469.48
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,697.3,501.57
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,743.61,533.4
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,743.72,532.82
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,739.54,529.73
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,633.73,457.09
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,513.64,372.77
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,738.76,535.72
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,929.95,663.05
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,933.14,664.19
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,932.8,665.34
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,759.59,552.51
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,535.77,396.41
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,268.77,204.59
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,7.64,0.42
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,436.89,339.44
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,842.87,620.5
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,799.59,589.33
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,754.55,561.46
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,702.46,526.84
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,649.42,490.44
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,574.43,437.85
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,500.74,383.7
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,406.67,311.61
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,317.43,238.22
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,170.66,87.69
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,7.08,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,9.05,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,17.43,3.65
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,27.64,17.25
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,37.88,26.73
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,45.87,33.97
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,56.03,42.87
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,61.96,47.93
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,67.77,52.74
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,89.07,70.71
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,114.0,91.46
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,125.01,100.12
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,131.7,105.1
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,124.01,98.18
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,115.62,90.78
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,112.34,87.65
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,108.86,84.39
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,114.29,88.6
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,119.67,92.76
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,144.3,112.2
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,169.46,125.7
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,176.26,130.4
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,183.27,135.42
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,152.56,111.98
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,119.49,86.74
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,122.31,88.91
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,125.18,91.07
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,251.62,185.68
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,384.96,282.26
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,455.73,332.99
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,540.28,393.41
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,395.33,290.37
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,216.6,158.81
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,326.73,240.71
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,439.14,321.3
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,657.21,480.28
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,860.34,621.63
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,720.26,523.71
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,533.07,390.78
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,525.3,387.37
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,516.11,381.95
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,734.15,543.34
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,921.31,675.23
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,736.43,547.56
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,510.43,385.04
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,697.59,527.25
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,843.52,633.74
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,804.91,608.04
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,754.86,575.5
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,706.14,543.87
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,656.35,510.63
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,593.92,466.16
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,531.68,420.2
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,454.77,361.46
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,360.81,287.9
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,276.5,218.86
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,195.45,149.57
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,109.85,56.45
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,12.07,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,9.05,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,17.38,3.3
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,29.26,18.75
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,41.18,29.8
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,50.08,37.91
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,58.94,45.75
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,66.39,52.16
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,70.79,55.76
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,75.16,59.23
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,79.42,62.52
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,80.86,63.37
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,82.34,64.25
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,84.09,65.34
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,93.02,72.4
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,92.77,71.8
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,92.53,71.26
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,93.16,71.44
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,93.66,71.54
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,94.87,72.22
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,132.67,76.97
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,209.65,130.8
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,277.49,187.72
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,323.75,220.83
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,375.69,259.42
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,406.51,286.23
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,431.67,307.98
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,473.86,339.52
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,506.88,363.88
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,543.1,390.54
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,578.85,416.45
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,605.82,435.86
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,630.12,453.22
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,653.05,469.56
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,674.22,484.57
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,689.32,495.42
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,702.22,504.81
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,711.11,511.56
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,717.77,516.89
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,864.28,620.02
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,964.2,685.63
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,984.08,699.71
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,986.05,703.6
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,829.38,603.59
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,626.34,463.35
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,796.32,588.03
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,938.54,681.64
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,910.28,663.96
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,885.81,650.48
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,843.02,624.74
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,798.29,597.23
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,740.52,560.37
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,681.98,521.51
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,604.09,467.3
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,527.41,411.01
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,427.32,333.79
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,331.94,254.62
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,199.95,107.44
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,45.3,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,7.47,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,14.44,1.42
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,27.55,17.38
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,40.21,29.09
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,54.52,41.91
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,68.55,54.28
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,82.0,65.73
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,95.17,76.63
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,108.61,87.5
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,124.98,100.58
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,138.67,111.17
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,152.03,121.31
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,111.74,87.62
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,85.28,65.45
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,135.66,106.26
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,196.7,154.55
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,204.33,159.7
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,211.55,164.62
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,188.8,146.1
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,192.16,129.44
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,227.41,147.02
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,265.48,172.6
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,293.33,189.82
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,343.41,226.32
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,395.65,269.45
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,447.79,311.77
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,477.81,338.14
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,482.35,342.81
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,557.66,397.06
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,644.56,459.54
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,687.89,489.95
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,728.97,518.45
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,767.21,544.11
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,802.89,567.56
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,833.29,586.14
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,860.6,602.26
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,741.84,523.2
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,567.16,403.72
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,578.37,414.13
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,588.8,422.56
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,552.32,399.1
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,513.57,374.02
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,411.01,302.8
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,330.13,244.85
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,251.84,188.23
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,155.73,116.02
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,344.07,263.32
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,517.82,391.55
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,479.12,364.16
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,439.55,337.31
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,391.45,303.42
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,322.86,253.23
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,270.89,213.38
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,219.14,172.22
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,159.84,123.67
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,100.48,73.77
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,42.91,18.69
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,3.93,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,5.11,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,9.89,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,24.06,14.21
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,37.67,26.56
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,51.91,39.24
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,65.1,50.85
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,79.19,62.85
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,93.08,74.4
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,64.63,50.05
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,29.81,20.13
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,70.34,54.66
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,107.08,85.25
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,106.03,84.01
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,104.8,82.72
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,145.52,115.8
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,183.94,146.24
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,154.2,121.83
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,121.72,95.3
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,135.89,106.49
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,150.67,112.56
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,177.0,131.99
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,203.94,151.7
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,211.01,156.52
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,218.2,161.54
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,210.15,155.52
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,201.44,149.06
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,251.86,186.16
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,299.46,220.42
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,311.5,229.01
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,323.92,238.01
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,390.46,286.29
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,462.67,337.63
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,547.17,397.88
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,642.66,464.23
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,689.11,495.54
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,750.47,536.32
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,519.32,379.46
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,234.43,172.98
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,456.82,339.93
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,677.26,492.99
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,829.13,597.46
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,958.28,679.01
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,953.71,675.12
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,945.64,670.98
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,930.29,662.46
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,911.72,652.1
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,885.07,636.67
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,861.78,623.39
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,720.75,534.29
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,571.04,434.03
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,526.83,405.26
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,481.71,373.59
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,499.84,389.13
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,520.1,403.1
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,422.89,327.82
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,330.51,251.61
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,199.51,106.79
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,48.3,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,8.26,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,15.98,1.02
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,25.93,15.78
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,38.03,26.94
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,45.32,33.62
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,52.55,40.04
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,57.25,43.98
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,61.95,47.76
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,65.97,50.95
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,69.89,53.99
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,72.55,55.8
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,75.13,57.5
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,83.54,64.26
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,85.55,65.69
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,87.27,66.75
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,88.82,67.68
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,89.28,67.71
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,89.62,67.67
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,126.37,96.76
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,193.7,131.91
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,197.13,119.33
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,237.15,138.94
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,290.35,180.3
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,343.62,223.23
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,390.05,267.81
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,415.16,292.38
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,438.75,310.47
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,448.33,318.34
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,498.41,353.64
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,561.58,397.39
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,577.71,408.72
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,590.7,418.02
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,704.31,498.06
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,803.59,566.32
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,784.79,549.54
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,729.15,509.89
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,646.28,454.65
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,550.2,389.42
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,630.48,444.85
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,692.42,485.64
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,385.41,280.08
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,44.7,28.89
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,305.88,229.87
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,596.52,430.29
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,595.0,429.35
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,591.27,430.65
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,553.45,407.56
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,514.13,383.16
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,476.56,359.89
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,438.1,335.03
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,497.41,383.68
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,573.29,440.83
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,496.31,385.27
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,421.48,329.57
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,316.65,247.02
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,199.76,151.73
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,109.4,56.1
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,5.51,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,7.87,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,15.17,0.06
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,28.05,17.55
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,40.81,29.42
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,50.95,38.62
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,60.96,47.48
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,69.27,54.64
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,77.42,61.46
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,83.03,65.95
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,90.46,71.89
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,110.85,88.59
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,138.08,110.66
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,150.05,119.78
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,161.72,128.57
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,151.36,119.51
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,129.26,101.09
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,136.33,106.57
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,143.33,111.9
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,156.48,121.9
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,170.55,126.41
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,191.94,141.88
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,213.99,157.76
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,266.72,192.17
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,355.0,252.07
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,385.99,273.79
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,419.03,297.16
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,397.75,283.5
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,371.06,265.29
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,274.42,198.05
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,165.32,119.58
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,217.28,158.28
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,270.77,196.56
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,456.7,329.26
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,655.08,461.65
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,568.16,401.22
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,466.49,332.04
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,547.17,390.6
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,614.7,438.28
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,424.81,308.9
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,191.57,140.5
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,105.77,76.83
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,24.62,13.84
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,23.05,12.69
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,21.48,11.5
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,19.92,10.34
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,18.37,9.17
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,407.72,316.89
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,782.16,573.65
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,723.11,532.39
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,673.92,502.79
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,604.65,457.66
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,536.17,411.02
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,459.37,356.01
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,384.61,299.7
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,270.9,211.33
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,181.14,137.0
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,99.24,50.03
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,7.87,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.16,0.0
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,25.75,15.43
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,36.36,25.35
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,44.69,32.98
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,55.25,42.36
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,60.87,47.2
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,66.42,51.81
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,93.41,74.55
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,123.05,99.05
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,136.78,109.9
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,150.19,120.33
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,161.89,129.22
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,173.25,137.75
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,178.76,141.5
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,180.71,142.39
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,187.98,147.53
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,194.73,152.22
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,199.86,155.62
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,222.15,157.72
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,203.67,128.66
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,237.48,141.83
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,289.15,182.35
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,341.83,225.56
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,394.52,269.7
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,447.21,313.2
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,498.37,354.02
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,549.26,393.37
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,598.5,430.94
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,646.72,466.64
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,692.0,498.65
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,735.53,528.56
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,775.12,555.86
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,812.21,579.97
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,846.61,601.71
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,878.16,621.5
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,902.7,636.8
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,923.9,650.06
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,940.73,661.29
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,954.09,670.51
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,959.05,674.05
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,974.33,684.19
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,970.09,682.27
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,962.3,678.51
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,805.86,580.45
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,604.1,443.71
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,530.67,394.9
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,432.75,326.33
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,472.41,358.34
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,484.34,369.8
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,442.28,340.35
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,399.48,309.8
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,471.69,364.79
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,520.73,397.51
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,422.18,321.85
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,328.54,245.72
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,198.52,102.71
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,48.37,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.0,10.0,1.85,20.0,13.0,7.87,0.0
2016,7,2,5,30,124.0,20.0,2.0,20.0,26.0,15.2,0.0
2016,7,2,5,45,220.5,33.5,2.15,20.5,60.5,25.46,15.2
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,35.75,24.93
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,45.97,34.14
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,53.9,41.19
2016,7,2,6,45,508.0,76.5,2.2,23.0,229.5,59.92,46.28
2016,7,2,7,0,556.0,85.0,2.2,24.0,277.0,65.82,51.08
2016,7,2,7,15,594.0,91.5,2.25,24.5,326.5,70.0,54.39
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,74.08,57.55
2016,7,2,7,45,658.0,103.5,2.4,26.0,424.5,77.14,59.67
2016,7,2,8,0,684.0,109.0,2.5,27.0,473.0,80.08,61.64
2016,7,2,8,15,706.0,113.5,2.35,27.5,520.5,82.17,63.01
2016,7,2,8,30,728.0,118.0,2.2,28.0,568.0,84.13,64.27
2016,7,2,8,45,744.0,122.0,2.1,28.5,612.5,92.79,71.01
2016,7,2,9,0,760.0,126.0,2.0,29.0,657.0,94.12,71.72
2016,7,2,9,15,773.5,129.0,1.85,29.0,697.0,94.62,71.93
2016,7,2,9,30,787.0,132.0,1.7,29.0,737.0,95.01,72.07
2016,7,2,9,45,777.5,146.0,1.6,29.5,768.0,100.52,76.18
2016,7,2,10,0,768.0,160.0,1.5,30.0,799.0,134.08,81.39
2016,7,2,10,15,776.0,162.5,1.3,30.0,829.0,184.22,105.79
2016,7,2,10,30,784.0,165.0,1.1,30.0,859.0,235.62,140.85
2016,7,2,10,45,788.5,168.0,0.95,30.5,881.5,287.55,180.74
2016,7,2,11,0,793.0,171.0,0.8,31.0,904.0,340.0,222.43
2016,7,2,11,15,797.0,172.0,0.65,31.0,920.5,391.43,263.63
2016,7,2,11,30,801.0,173.0,0.5,31.0,937.0,442.94,303.81
2016,7,2,11,45,803.0,174.0,0.4,31.0,946.5,493.46,342.19
2016,7,2,12,0,805.0,175.0,0.3,31.0,956.0,543.57,378.8
2016,7,2,12,15,805.5,175.0,0.25,31.0,958.0,591.57,413.12
2016,7,2,12,30,806.0,175.0,0.2,31.0,960.0,638.59,445.64
2016,7,2,12,45,794.5,182.0,0.15,31.5,952.5,681.6,473.48
2016,7,2,13,0,783.0,189.0,0.1,32.0,945.0,722.31,498.93
2016,7,2,13,15,779.5,188.0,0.2,32.0,932.5,760.2,524.95
