Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,13,30,776.0,187.0,0.3,32.0,920.0,795.59,549.34
2016,7,2,13,45,772.0,184.0,0.4,32.0,900.5,826.18,570.73
2016,7,2,14,0,768.0,181.0,0.5,32.0,881.0,853.78,589.67
2016,7,2,14,15,433.0,298.0,0.55,32.0,690.5,696.13,486.91
2016,7,2,14,30,98.0,415.0,0.6,32.0,500.0,460.28,326.86
2016,7,2,14,45,183.5,396.0,0.65,32.0,547.5,553.63,394.95
2016,7,2,15,0,269.0,377.0,0.7,32.0,595.0,651.89,461.99
2016,7,2,15,15,492.0,269.0,0.7,31.5,643.5,797.45,562.37
2016,7,2,15,30,715.0,161.0,0.7,31.0,692.0,931.03,649.28
2016,7,2,15,45,700.0,156.0,0.7,31.0,650.5,922.68,643.83
2016,7,2,16,0,685.0,151.0,0.7,31.0,609.0,910.96,638.4
2016,7,2,16,15,614.0,161.0,0.6,31.0,549.0,855.53,604.08
2016,7,2,16,30,543.0,171.0,0.5,31.0,489.0,785.78,560.8
2016,7,2,16,45,465.0,174.0,0.4,31.0,429.5,711.76,513.31
2016,7,2,17,0,387.0,177.0,0.3,31.0,370.0,636.68,463.6
2016,7,2,17,15,363.0,162.5,0.35,30.5,327.5,569.93,422.92
2016,7,2,17,30,339.0,148.0,0.4,30.0,285.0,527.91,397.08
2016,7,2,17,45,310.0,131.0,0.5,29.5,242.5,477.09,364.0
2016,7,2,18,0,281.0,114.0,0.6,29.0,200.0,426.13,329.21
2016,7,2,18,15,243.0,96.0,0.6,28.0,160.5,365.61,285.3
2016,7,2,18,30,205.0,78.0,0.6,27.0,121.0,306.04,239.93
2016,7,2,18,45,147.5,59.5,0.65,26.5,86.0,230.13,179.11
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,156.54,117.46
2016,7,2,19,15,45.0,23.5,0.75,25.5,28.5,74.1,35.29
2016,7,2,19,30,0.0,6.0,0.8,25.0,6.0,4.72,0.0
2016,7,2,19,45,0.0,3.0,0.9,25.0,3.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.5,1.35,21.0,0.5,0.39,0.0
2016,7,3,5,30,0.0,1.0,1.4,21.0,1.0,0.75,0.0
2016,7,3,5,45,0.0,2.5,1.5,21.5,2.5,1.89,0.0
2016,7,3,6,0,0.0,4.0,1.6,22.0,4.0,3.02,0.0
2016,7,3,6,15,0.0,6.0,1.6,22.5,6.0,4.54,0.0
2016,7,3,6,30,0.0,8.0,1.6,23.0,8.0,6.07,0.0
2016,7,3,6,45,0.0,10.0,1.65,23.5,10.0,7.59,0.95
2016,7,3,7,0,0.0,12.0,1.7,24.0,12.0,9.12,2.26
2016,7,3,7,15,0.0,61.5,1.65,24.0,61.5,47.13,35.01
2016,7,3,7,30,0.0,111.0,1.6,24.0,111.0,82.94,65.31
2016,7,3,7,45,6.5,146.0,1.55,24.5,149.5,106.92,84.99
2016,7,3,8,0,13.0,181.0,1.5,25.0,188.0,130.23,103.75
2016,7,3,8,15,6.5,150.5,1.45,25.5,154.0,111.46,87.69
2016,7,3,8,30,0.0,120.0,1.4,26.0,120.0,90.93,70.35
2016,7,3,8,45,0.0,134.5,1.4,26.5,135.0,101.3,78.53
2016,7,3,9,0,0.0,149.0,1.4,27.0,150.0,111.56,86.49
2016,7,3,9,15,5.0,187.0,1.4,27.0,191.5,137.6,107.29
2016,7,3,9,30,10.0,225.0,1.4,27.0,233.0,162.82,127.15
2016,7,3,9,45,8.0,200.5,1.4,27.5,207.0,147.26,114.19
2016,7,3,10,0,6.0,176.0,1.4,28.0,181.0,131.45,96.57
2016,7,3,10,15,3.0,150.5,1.35,28.0,153.0,114.07,83.15
2016,7,3,10,30,0.0,125.0,1.3,28.0,125.0,95.51,68.92
2016,7,3,10,45,1.0,135.0,1.3,28.0,136.5,103.25,74.78
2016,7,3,11,0,2.0,145.0,1.3,28.0,148.0,111.18,80.74
2016,7,3,11,15,5.0,162.0,1.25,28.0,167.5,125.17,91.27
2016,7,3,11,30,8.0,179.0,1.2,28.0,187.0,139.64,102.16
2016,7,3,11,45,8.0,179.5,1.2,28.5,187.5,140.96,102.92
2016,7,3,12,0,8.0,180.0,1.2,29.0,188.0,142.29,103.73
2016,7,3,12,15,7.5,174.5,1.15,29.0,182.0,138.77,101.09
2016,7,3,12,30,7.0,169.0,1.1,29.0,176.0,135.1,98.35
2016,7,3,12,45,10.0,211.5,1.05,29.0,221.5,170.68,125.13
2016,7,3,13,0,13.0,254.0,1.0,29.0,267.0,207.1,152.14
2016,7,3,13,15,18.0,300.0,0.95,29.0,317.0,248.88,182.78
2016,7,3,13,30,23.0,346.0,0.9,29.0,367.0,292.27,214.15
2016,7,3,13,45,19.5,320.0,0.85,29.0,338.5,271.05,198.67
2016,7,3,14,0,16.0,294.0,0.8,29.0,310.0,248.93,182.78
2016,7,3,14,15,20.5,310.0,0.8,29.0,329.0,268.67,197.62
2016,7,3,14,30,25.0,326.0,0.8,29.0,348.0,308.03,226.36
2016,7,3,14,45,38.5,338.5,0.8,29.0,370.5,338.1,248.51
2016,7,3,15,0,52.0,351.0,0.8,29.0,393.0,369.9,271.84
2016,7,3,15,15,64.0,342.5,0.85,28.5,392.0,380.17,280.72
2016,7,3,15,30,76.0,334.0,0.9,28.0,391.0,390.75,290.09
2016,7,3,15,45,38.0,242.0,0.95,28.0,270.5,261.0,195.64
2016,7,3,16,0,0.0,150.0,1.0,28.0,150.0,120.05,88.57
2016,7,3,16,15,0.0,114.5,1.1,27.5,114.5,89.78,65.73
2016,7,3,16,30,0.0,79.0,1.2,27.0,79.0,60.78,43.15
2016,7,3,16,45,0.0,77.5,1.35,27.0,77.5,59.58,42.39
2016,7,3,17,0,0.0,76.0,1.5,27.0,76.0,58.39,41.59
2016,7,3,17,15,0.0,67.0,1.65,26.5,67.0,51.4,36.2
2016,7,3,17,30,0.0,58.0,1.8,26.0,58.0,44.42,30.74
2016,7,3,17,45,0.0,49.5,1.95,25.5,49.5,37.86,25.53
2016,7,3,18,0,0.0,41.0,2.1,25.0,41.0,31.31,20.24
2016,7,3,18,15,0.0,32.5,2.15,24.5,32.5,24.78,14.86
2016,7,3,18,30,0.0,24.0,2.2,24.0,24.0,18.26,9.43
2016,7,3,18,45,0.0,17.0,2.25,23.5,17.0,12.91,4.9
2016,7,3,19,0,0.0,10.0,2.3,23.0,10.0,7.58,0.35
2016,7,3,19,15,0.0,5.0,2.3,22.5,5.0,3.78,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,20.0,4.0,3.15,0.0
2016,7,4,5,30,0.0,8.0,1.6,20.0,8.0,6.07,0.0
2016,7,4,5,45,0.0,23.0,1.65,20.0,23.0,17.55,8.67
2016,7,4,6,0,0.0,38.0,1.7,20.0,38.0,28.83,19.1
2016,7,4,6,15,0.0,57.0,1.7,20.5,57.0,42.53,31.31
2016,7,4,6,30,0.0,76.0,1.7,21.0,76.0,56.09,43.25
2016,7,4,6,45,3.5,96.0,1.7,21.5,97.0,70.23,55.47
2016,7,4,7,0,7.0,116.0,1.7,22.0,118.0,84.27,67.35
2016,7,4,7,15,20.0,140.0,1.7,22.5,148.0,100.85,81.13
2016,7,4,7,30,33.0,164.0,1.7,23.0,178.0,113.21,91.1
2016,7,4,7,45,16.5,111.0,1.7,23.5,118.0,81.66,64.05
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,44.49,32.33
2016,7,4,8,15,0.5,111.0,1.7,24.5,112.0,84.34,65.66
2016,7,4,8,30,1.0,164.0,1.7,25.0,166.0,120.83,95.44
2016,7,4,8,45,0.5,135.5,1.75,25.5,136.5,102.0,79.43
2016,7,4,9,0,0.0,107.0,1.8,26.0,107.0,82.02,62.66
2016,7,4,9,15,9.0,187.0,1.8,26.0,194.5,137.72,107.98
2016,7,4,9,30,18.0,267.0,1.8,26.0,282.0,189.09,148.83
2016,7,4,9,45,16.0,261.5,1.85,26.5,275.0,186.36,145.94
2016,7,4,10,0,14.0,256.0,1.9,27.0,268.0,184.61,137.42
2016,7,4,10,15,23.0,305.5,1.95,27.5,326.0,219.72,162.76
2016,7,4,10,30,32.0,355.0,2.0,28.0,384.0,239.41,176.29
2016,7,4,10,45,35.5,362.5,2.05,28.5,395.5,251.52,184.67
2016,7,4,11,0,39.0,370.0,2.1,29.0,407.0,264.21,193.6
2016,7,4,11,15,39.0,388.5,2.15,29.0,426.0,283.1,207.59
2016,7,4,11,30,39.0,407.0,2.2,29.0,445.0,302.74,222.07
2016,7,4,11,45,60.0,438.0,2.3,29.5,496.5,341.13,249.45
2016,7,4,12,0,81.0,469.0,2.4,30.0,548.0,383.21,279.33
2016,7,4,12,15,74.5,465.0,2.45,30.0,538.0,388.83,283.64
2016,7,4,12,30,68.0,461.0,2.5,30.0,528.0,393.45,287.3
2016,7,4,12,45,87.5,470.5,2.55,30.5,556.0,424.65,309.49
2016,7,4,13,0,107.0,480.0,2.6,31.0,584.0,457.98,332.97
2016,7,4,13,15,179.0,473.0,2.6,31.0,643.5,528.06,383.54
2016,7,4,13,30,251.0,466.0,2.6,31.0,703.0,607.46,439.74
2016,7,4,13,45,234.5,458.0,2.65,31.0,676.5,595.93,432.2
2016,7,4,14,0,218.0,450.0,2.7,31.0,650.0,592.36,430.44
2016,7,4,14,15,187.5,438.0,2.7,31.0,606.0,570.25,415.36
2016,7,4,14,30,157.0,426.0,2.7,31.0,562.0,545.07,398.06
2016,7,4,14,45,324.0,361.5,2.7,31.0,628.5,673.79,492.35
2016,7,4,15,0,491.0,297.0,2.7,31.0,695.0,808.17,586.97
2016,7,4,15,15,479.0,283.5,2.6,31.0,656.0,799.0,580.59
2016,7,4,15,30,467.0,270.0,2.5,31.0,617.0,786.77,573.34
2016,7,4,15,45,543.5,225.5,2.45,31.0,606.0,828.41,604.68
2016,7,4,16,0,620.0,181.0,2.4,31.0,595.0,877.46,639.27
2016,7,4,16,15,598.5,174.5,2.3,31.0,550.5,854.18,624.47
2016,7,4,16,30,577.0,168.0,2.2,31.0,506.0,827.85,608.28
2016,7,4,16,45,558.5,157.0,2.1,31.0,460.0,786.81,582.16
2016,7,4,17,0,540.0,146.0,2.0,31.0,414.0,754.15,561.56
2016,7,4,17,15,506.0,137.0,1.85,30.5,366.0,706.53,531.04
2016,7,4,17,30,472.0,128.0,1.7,30.0,318.0,657.77,499.11
2016,7,4,17,45,434.5,115.5,1.55,29.5,271.5,600.4,460.12
2016,7,4,18,0,397.0,103.0,1.4,29.0,225.0,542.86,419.7
2016,7,4,18,15,341.0,89.5,1.25,28.0,180.5,467.41,364.71
2016,7,4,18,30,285.0,76.0,1.1,27.0,136.0,393.99,308.62
2016,7,4,18,45,216.0,58.5,1.0,26.5,97.0,287.03,224.4
2016,7,4,19,0,147.0,41.0,0.9,26.0,58.0,203.63,154.27
2016,7,4,19,15,73.5,23.5,0.95,25.5,32.0,109.38,52.81
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,4.72,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.0,9.0,2.05,22.0,11.5,7.08,0.0
2016,7,5,5,30,100.0,18.0,2.2,22.0,23.0,13.67,0.0
2016,7,5,5,45,204.0,31.5,2.4,22.5,56.5,23.94,13.58
2016,7,5,6,0,308.0,45.0,2.6,23.0,90.0,34.27,23.38
2016,7,5,6,15,382.0,55.0,2.7,23.5,133.0,44.0,32.12
2016,7,5,6,30,456.0,65.0,2.8,24.0,176.0,51.61,38.86
2016,7,5,6,45,513.0,71.5,2.9,25.0,224.0,56.3,42.8
2016,7,5,7,0,570.0,78.0,3.0,26.0,272.0,61.01,46.58
2016,7,5,7,15,607.5,83.5,3.1,26.5,321.5,64.67,49.46
2016,7,5,7,30,645.0,89.0,3.2,27.0,371.0,68.28,52.23
2016,7,5,7,45,675.5,92.5,3.3,27.5,420.0,70.37,53.67
2016,7,5,8,0,706.0,96.0,3.4,28.0,469.0,78.46,60.08
2016,7,5,8,15,727.0,100.0,3.4,28.5,516.5,80.68,61.57
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,82.79,62.96
2016,7,5,8,45,765.0,106.5,3.4,29.5,608.5,83.72,63.39
2016,7,5,9,0,782.0,109.0,3.4,30.0,653.0,84.56,63.76
2016,7,5,9,15,795.0,111.5,3.35,30.0,693.0,85.2,64.1
2016,7,5,9,30,808.0,114.0,3.3,30.0,733.0,95.98,72.66
2016,7,5,9,45,808.5,121.5,3.3,30.5,766.5,88.38,66.23
2016,7,5,10,0,809.0,129.0,3.3,31.0,800.0,116.74,68.66
2016,7,5,10,15,816.5,131.0,3.3,31.0,830.0,177.37,99.71
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,229.09,134.92
2016,7,5,10,45,829.0,134.5,3.35,31.5,883.0,280.77,175.46
2016,7,5,11,0,834.0,136.0,3.4,32.0,906.0,332.8,218.43
2016,7,5,11,15,837.5,137.0,3.4,32.0,922.5,384.2,261.87
2016,7,5,11,30,841.0,138.0,3.4,32.0,939.0,435.45,304.75
2016,7,5,11,45,842.0,139.0,3.45,32.5,948.0,485.26,345.12
2016,7,5,12,0,843.0,140.0,3.5,33.0,957.0,534.39,383.83
2016,7,5,12,15,843.0,140.5,3.5,33.0,959.0,581.84,420.94
2016,7,5,12,30,843.0,141.0,3.5,33.0,961.0,628.25,456.33
2016,7,5,12,45,629.5,278.5,3.5,33.5,889.5,647.19,467.69
2016,7,5,13,0,416.0,416.0,3.5,34.0,818.0,642.12,461.08
2016,7,5,13,15,411.0,410.0,3.5,33.5,803.0,665.63,479.15
2016,7,5,13,30,406.0,404.0,3.5,33.0,788.0,686.85,495.41
2016,7,5,13,45,592.5,285.0,3.5,33.0,831.5,770.62,557.25
2016,7,5,14,0,779.0,166.0,3.5,33.0,875.0,848.85,613.71
2016,7,5,14,15,406.5,258.5,3.45,33.0,628.0,634.79,464.21
2016,7,5,14,30,34.0,351.0,3.4,33.0,381.0,339.79,248.14
2016,7,5,14,45,78.5,369.5,3.35,33.0,434.5,406.31,298.66
2016,7,5,15,0,123.0,388.0,3.3,33.0,488.0,498.85,365.66
2016,7,5,15,15,190.0,364.0,3.25,32.5,509.5,550.64,405.35
2016,7,5,15,30,257.0,340.0,3.2,32.0,531.0,626.96,461.79
2016,7,5,15,45,131.0,262.5,3.2,32.0,359.5,400.33,299.62
2016,7,5,16,0,5.0,185.0,3.2,32.0,188.0,156.52,115.45
2016,7,5,16,15,2.5,105.0,3.1,31.5,106.5,84.28,60.58
2016,7,5,16,30,0.0,25.0,3.0,31.0,25.0,19.13,9.55
2016,7,5,16,45,0.0,33.0,2.95,31.0,33.0,25.25,14.48
2016,7,5,17,0,0.0,41.0,2.9,31.0,41.0,31.37,19.43
2016,7,5,17,15,0.0,48.5,2.65,30.5,48.5,37.12,24.16
2016,7,5,17,30,0.0,56.0,2.4,30.0,56.0,42.88,28.94
2016,7,5,17,45,0.0,47.5,2.2,29.5,47.5,36.32,23.8
2016,7,5,18,0,0.0,39.0,2.0,29.0,39.0,29.77,18.59
2016,7,5,18,15,0.0,31.5,1.9,28.5,31.5,24.01,13.93
2016,7,5,18,30,0.0,24.0,1.8,28.0,24.0,18.26,9.2
2016,7,5,18,45,0.0,17.0,1.7,27.5,17.0,12.91,4.74
2016,7,5,19,0,0.0,10.0,1.6,27.0,10.0,7.58,0.25
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,3.78,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,40.5,9.0,1.55,22.0,11.0,7.08,0.0
2016,7,6,5,30,81.0,18.0,1.7,22.0,22.0,13.62,0.0
2016,7,6,5,45,182.5,32.0,1.85,22.5,55.0,24.2,13.71
2016,7,6,6,0,284.0,46.0,2.0,23.0,88.0,34.82,23.83
2016,7,6,6,15,358.0,57.0,2.05,23.5,130.5,43.17,31.4
2016,7,6,6,30,432.0,68.0,2.1,24.0,173.0,53.74,40.68
2016,7,6,6,45,490.5,75.0,2.15,24.5,220.5,58.69,44.93
2016,7,6,7,0,549.0,82.0,2.2,25.0,268.0,63.64,49.02
2016,7,6,7,15,406.5,125.5,2.2,25.5,276.0,87.76,69.2
2016,7,6,7,30,264.0,169.0,2.2,26.0,284.0,113.4,90.26
2016,7,6,7,45,475.5,135.5,2.25,26.5,374.5,93.52,73.19
2016,7,6,8,0,687.0,102.0,2.3,27.0,465.0,75.82,58.1
2016,7,6,8,15,708.5,106.0,2.25,27.5,512.0,77.76,59.38
2016,7,6,8,30,730.0,110.0,2.2,28.0,559.0,86.26,66.06
2016,7,6,8,45,745.0,114.5,2.15,28.5,602.5,88.22,67.3
2016,7,6,9,0,760.0,119.0,2.1,29.0,646.0,90.01,68.42
2016,7,6,9,15,773.0,121.5,2.1,29.0,686.5,90.38,68.53
2016,7,6,9,30,786.0,124.0,2.1,29.0,727.0,90.65,68.59
2016,7,6,9,45,792.5,128.5,2.1,29.5,761.0,91.67,69.12
2016,7,6,10,0,799.0,133.0,2.1,30.0,795.0,117.15,69.9
2016,7,6,10,15,806.5,135.0,2.15,30.0,824.5,168.59,93.79
2016,7,6,10,30,814.0,137.0,2.2,30.0,854.0,228.3,134.93
2016,7,6,10,45,814.0,142.0,2.25,30.5,876.0,280.11,175.53
2016,7,6,11,0,814.0,147.0,2.3,31.0,898.0,328.24,215.56
2016,7,6,11,15,558.0,302.0,2.3,31.0,821.5,385.05,267.87
2016,7,6,11,30,302.0,457.0,2.3,31.0,745.0,421.25,300.74
2016,7,6,11,45,561.0,305.5,2.3,31.0,846.5,468.69,334.67
2016,7,6,12,0,820.0,154.0,2.3,31.0,948.0,530.19,381.1
2016,7,6,12,15,820.5,154.0,2.3,31.0,950.5,576.82,417.22
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,622.5,451.76
2016,7,6,12,45,448.0,308.0,2.35,31.0,743.5,551.51,401.24
2016,7,6,13,0,75.0,462.0,2.4,31.0,534.0,420.75,305.33
2016,7,6,13,15,95.5,466.0,2.4,31.0,557.0,450.37,327.54
2016,7,6,13,30,116.0,470.0,2.4,31.0,580.0,492.99,357.98
2016,7,6,13,45,126.5,461.5,2.4,31.0,579.0,508.97,369.67
2016,7,6,14,0,137.0,453.0,2.4,31.0,578.0,524.73,381.39
2016,7,6,14,15,227.0,426.0,2.4,31.0,625.5,594.3,432.41
2016,7,6,14,30,317.0,399.0,2.4,31.0,673.0,686.28,497.38
2016,7,6,14,45,573.5,254.0,2.4,31.0,726.5,832.1,601.76
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,932.41,669.14
2016,7,6,15,15,820.0,107.0,2.35,31.0,743.0,939.14,673.34
2016,7,6,15,30,810.0,105.0,2.3,31.0,706.0,942.41,676.32
2016,7,6,15,45,795.5,103.0,2.25,31.0,664.5,951.24,683.04
2016,7,6,16,0,781.0,101.0,2.2,31.0,623.0,943.25,679.09
2016,7,6,16,15,764.0,98.0,2.1,30.5,577.5,928.13,671.68
2016,7,6,16,30,747.0,95.0,2.0,30.0,532.0,909.79,662.28
2016,7,6,16,45,722.5,92.0,1.95,30.0,484.0,880.77,645.1
2016,7,6,17,0,698.0,89.0,1.9,30.0,436.0,849.01,626.05
2016,7,6,17,15,668.5,84.5,1.7,29.5,387.0,814.17,604.47
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,771.69,577.23
2016,7,6,17,45,597.5,74.5,1.35,28.5,289.0,714.72,539.76
2016,7,6,18,0,556.0,69.0,1.2,28.0,240.0,657.12,500.56
2016,7,6,18,15,498.5,61.5,1.1,27.5,193.5,581.97,447.41
2016,7,6,18,30,441.0,54.0,1.0,27.0,147.0,508.07,392.53
2016,7,6,18,45,356.5,44.0,0.95,26.5,106.0,409.93,316.85
2016,7,6,19,0,272.0,34.0,0.9,26.0,65.0,316.82,239.44
2016,7,6,19,15,136.0,17.0,0.9,25.5,32.5,159.12,75.3
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.0,1.6,21.5,3.0,2.36,0.0
2016,7,7,5,30,0.0,6.0,1.7,22.0,6.0,4.54,0.0
2016,7,7,5,45,0.0,15.5,1.85,22.5,15.5,11.79,3.73
2016,7,7,6,0,0.0,25.0,2.0,23.0,25.0,19.05,10.49
2016,7,7,6,15,0.0,37.5,1.95,23.5,37.5,28.65,18.98
2016,7,7,6,30,0.0,50.0,1.9,24.0,50.0,38.27,27.41
2016,7,7,6,45,0.0,64.0,1.9,24.5,64.0,48.77,36.44
2016,7,7,7,0,0.0,78.0,1.9,25.0,78.0,59.07,45.14
2016,7,7,7,15,0.0,73.0,2.05,25.5,73.0,56.03,42.33
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,52.16,38.83
2016,7,7,7,45,0.0,84.5,2.35,26.5,84.5,64.92,49.34
2016,7,7,8,0,0.0,101.0,2.5,27.0,101.0,76.95,59.08
2016,7,7,8,15,3.5,143.5,2.65,27.0,146.0,106.66,83.45
2016,7,7,8,30,7.0,186.0,2.8,27.0,191.0,135.17,106.5
2016,7,7,8,45,93.0,253.0,2.95,27.5,318.0,168.82,133.17
2016,7,7,9,0,179.0,320.0,3.1,28.0,445.0,194.55,153.09
2016,7,7,9,15,472.5,229.0,3.1,28.5,584.5,135.27,104.95
2016,7,7,9,30,766.0,138.0,3.1,29.0,724.0,98.01,74.56
2016,7,7,9,45,803.5,125.0,3.15,29.5,766.0,90.2,67.98
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,117.99,70.45
2016,7,7,10,15,848.0,113.5,3.2,30.0,837.5,170.1,93.79
2016,7,7,10,30,855.0,115.0,3.2,30.0,867.0,223.13,129.72
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.0,276.11,171.32
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,329.51,215.6
2016,7,7,11,15,646.0,261.0,3.25,31.0,862.5,384.46,266.7
2016,7,7,11,30,425.0,406.0,3.3,31.0,810.0,431.88,308.22
2016,7,7,11,45,275.5,447.0,3.4,31.5,710.5,430.87,310.78
2016,7,7,12,0,126.0,488.0,3.5,32.0,611.0,413.4,299.54
2016,7,7,12,15,105.0,481.0,3.6,32.0,583.5,416.85,302.75
2016,7,7,12,30,84.0,474.0,3.7,32.0,556.0,412.42,300.03
2016,7,7,12,45,104.5,480.0,3.8,32.0,581.0,442.74,322.34
2016,7,7,13,0,125.0,486.0,3.9,32.0,606.0,480.9,350.06
2016,7,7,13,15,79.5,437.0,4.0,32.0,513.0,414.44,302.85
2016,7,7,13,30,34.0,388.0,4.1,32.0,420.0,347.12,254.24
2016,7,7,13,45,81.0,420.0,4.2,32.0,494.0,420.95,309.08
2016,7,7,14,0,128.0,452.0,4.3,32.0,568.0,515.96,377.79
2016,7,7,14,15,112.5,433.0,4.3,31.5,533.0,498.11,365.87
2016,7,7,14,30,97.0,414.0,4.3,31.0,498.0,458.17,338.61
2016,7,7,14,45,109.0,400.5,4.3,30.5,491.5,465.92,346.1
2016,7,7,15,0,121.0,387.0,4.3,30.0,485.0,495.87,369.29
2016,7,7,15,15,173.0,366.0,4.15,29.5,499.0,535.93,401.09
2016,7,7,15,30,225.0,345.0,4.0,29.0,513.0,576.2,433.02
2016,7,7,15,45,124.0,294.5,3.85,28.5,386.5,428.27,324.82
2016,7,7,16,0,23.0,244.0,3.7,28.0,260.0,230.66,175.06
2016,7,7,16,15,79.0,251.5,3.55,27.5,299.0,323.78,249.49
2016,7,7,16,30,135.0,259.0,3.4,27.0,338.0,421.58,325.71
2016,7,7,16,45,67.5,166.0,3.3,27.0,205.5,225.05,175.23
2016,7,7,17,0,0.0,73.0,3.2,27.0,73.0,56.06,39.64
2016,7,7,17,15,0.0,90.5,3.05,26.5,90.5,70.8,51.88
2016,7,7,17,30,0.0,108.0,2.9,26.0,108.0,89.33,67.15
2016,7,7,17,45,0.0,92.5,2.8,26.0,92.5,76.11,56.61
2016,7,7,18,0,0.0,77.0,2.7,26.0,77.0,62.72,45.81
2016,7,7,18,15,0.0,62.0,2.7,25.5,62.0,49.65,35.17
2016,7,7,18,30,0.0,47.0,2.7,25.0,47.0,36.28,24.11
2016,7,7,18,45,0.0,34.0,2.75,25.0,34.0,25.98,15.4
2016,7,7,19,0,0.0,21.0,2.8,25.0,21.0,16.0,6.88
2016,7,7,19,15,0.0,10.5,2.85,24.5,10.5,7.97,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,49.0,8.5,1.55,20.0,10.5,6.69,0.0
2016,7,8,5,30,98.0,17.0,1.7,20.0,21.0,12.92,0.0
2016,7,8,5,45,198.5,30.5,1.85,20.5,53.5,23.18,12.81
2016,7,8,6,0,299.0,44.0,2.0,21.0,86.0,33.49,22.87
2016,7,8,6,15,374.5,54.0,2.1,21.5,129.0,43.24,31.71
2016,7,8,6,30,450.0,64.0,2.2,22.0,172.0,50.87,38.53
2016,7,8,6,45,267.5,97.5,2.3,22.5,166.0,70.29,55.3
2016,7,8,7,0,85.0,131.0,2.4,23.0,160.0,91.93,73.65
2016,7,8,7,15,356.5,111.5,2.6,23.5,262.0,78.14,61.58
2016,7,8,7,30,628.0,92.0,2.8,24.0,364.0,70.09,54.44
2016,7,8,7,45,456.5,151.5,3.0,25.0,362.5,102.83,81.56
2016,7,8,8,0,285.0,211.0,3.2,26.0,361.0,136.5,108.81
2016,7,8,8,15,505.0,162.0,3.2,26.5,459.0,107.62,84.38
2016,7,8,8,30,725.0,113.0,3.2,27.0,557.0,88.18,67.94
2016,7,8,8,45,738.0,119.0,3.25,28.0,600.5,90.97,69.75
2016,7,8,9,0,751.0,125.0,3.3,29.0,644.0,93.51,71.33
2016,7,8,9,15,764.5,127.5,3.25,29.0,684.5,93.75,71.33
2016,7,8,9,30,778.0,130.0,3.2,29.0,725.0,93.89,71.27
2016,7,8,9,45,790.0,131.5,3.2,29.5,760.5,93.33,70.52
2016,7,8,10,0,802.0,133.0,3.2,30.0,796.0,115.09,69.46
2016,7,8,10,15,809.5,135.0,3.2,30.0,826.0,166.77,92.85
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,226.77,134.0
2016,7,8,10,45,818.5,141.0,3.2,30.5,878.0,278.7,174.7
2016,7,8,11,0,820.0,145.0,3.2,31.0,900.0,330.65,217.68
2016,7,8,11,15,551.5,304.0,3.2,31.0,816.0,382.57,267.21
2016,7,8,11,30,283.0,463.0,3.2,31.0,732.0,416.21,298.79
2016,7,8,11,45,553.5,308.0,3.25,31.5,841.0,465.6,333.62
2016,7,8,12,0,824.0,153.0,3.3,32.0,950.0,530.23,381.93
2016,7,8,12,15,495.5,324.0,3.3,32.0,804.0,522.68,378.73
2016,7,8,12,30,167.0,495.0,3.3,32.0,658.0,478.62,346.48
2016,7,8,12,45,475.0,337.0,3.3,32.0,796.0,590.17,429.62
2016,7,8,13,0,783.0,179.0,3.3,32.0,934.0,711.34,518.56
2016,7,8,13,15,548.0,316.5,3.25,31.5,841.5,694.47,504.47
2016,7,8,13,30,313.0,454.0,3.2,31.0,749.0,645.68,468.13
2016,7,8,13,45,301.5,444.0,3.15,31.0,724.0,651.65,473.09
2016,7,8,14,0,290.0,434.0,3.1,31.0,699.0,654.99,475.88
2016,7,8,14,15,269.5,425.0,3.0,31.0,665.5,648.67,471.7
2016,7,8,14,30,249.0,416.0,2.9,31.0,632.0,639.5,465.58
2016,7,8,14,45,266.0,395.0,2.85,31.0,617.5,651.52,475.24
2016,7,8,15,0,283.0,374.0,2.8,31.0,603.0,662.12,483.9
2016,7,8,15,15,499.0,264.5,2.65,31.0,644.0,799.4,583.16
2016,7,8,15,30,715.0,155.0,2.5,31.0,685.0,923.98,667.54
2016,7,8,15,45,360.5,172.0,2.4,31.0,439.0,582.95,434.78
2016,7,8,16,0,6.0,189.0,2.3,31.0,193.0,161.24,118.96
2016,7,8,16,15,63.5,223.5,2.15,30.5,261.0,276.51,209.95
2016,7,8,16,30,121.0,258.0,2.0,30.0,329.0,406.14,308.02
2016,7,8,16,45,368.5,187.5,1.95,30.0,375.5,629.82,475.86
2016,7,8,17,0,616.0,117.0,1.9,30.0,422.0,808.64,601.51
2016,7,8,17,15,582.5,110.5,1.75,29.5,373.5,762.45,570.4
2016,7,8,17,30,549.0,104.0,1.6,29.0,325.0,714.47,539.49
2016,7,8,17,45,504.5,96.0,1.5,28.5,277.0,652.69,498.34
2016,7,8,18,0,460.0,88.0,1.4,28.0,229.0,582.23,449.46
2016,7,8,18,15,400.0,77.5,1.4,27.5,183.5,505.14,394.12
2016,7,8,18,30,340.0,67.0,1.4,27.0,138.0,430.31,337.58
2016,7,8,18,45,262.0,53.0,1.45,26.5,98.5,337.79,264.17
2016,7,8,19,0,184.0,39.0,1.5,26.0,59.0,250.57,189.81
2016,7,8,19,15,92.0,19.5,1.5,25.5,29.5,130.73,56.39
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.0,8.0,1.75,20.0,9.5,6.29,0.0
2016,7,9,5,30,66.0,16.0,1.9,20.0,19.0,12.22,0.0
2016,7,9,5,45,176.0,31.0,2.05,20.5,52.5,23.44,12.88
2016,7,9,6,0,286.0,46.0,2.2,21.0,86.0,34.81,23.96
2016,7,9,6,15,361.5,56.5,2.25,21.5,128.5,42.84,31.35
2016,7,9,6,30,437.0,67.0,2.3,22.0,171.0,53.12,40.47
2016,7,9,6,45,293.0,98.5,2.35,22.5,176.0,71.21,56.09
2016,7,9,7,0,149.0,130.0,2.4,23.0,181.0,90.58,72.51
2016,7,9,7,15,141.5,153.5,2.45,23.5,208.0,104.9,84.32
2016,7,9,7,30,134.0,177.0,2.5,24.0,235.0,118.73,95.5
2016,7,9,7,45,418.5,137.0,2.55,25.0,350.0,93.35,73.54
2016,7,9,8,0,703.0,97.0,2.6,26.0,465.0,73.1,56.09
2016,7,9,8,15,516.0,172.5,2.6,26.5,457.0,113.95,89.66
2016,7,9,8,30,329.0,248.0,2.6,27.0,449.0,155.59,123.11
2016,7,9,8,45,386.5,251.5,2.65,27.5,505.0,157.91,124.29
2016,7,9,9,0,444.0,255.0,2.7,28.0,561.0,150.67,117.88
2016,7,9,9,15,623.5,185.5,2.75,28.0,644.5,113.89,87.92
2016,7,9,9,30,803.0,116.0,2.8,28.0,728.0,86.84,65.8
2016,7,9,9,45,627.0,218.0,2.85,28.5,710.0,124.85,96.26
2016,7,9,10,0,451.0,320.0,2.9,29.0,692.0,184.59,129.24
2016,7,9,10,15,418.0,348.5,2.95,29.0,704.0,228.44,154.17
2016,7,9,10,30,385.0,377.0,3.0,29.0,716.0,282.66,193.63
2016,7,9,10,45,405.5,380.5,3.05,29.5,746.0,307.95,211.95
2016,7,9,11,0,426.0,384.0,3.1,30.0,776.0,349.02,243.33
2016,7,9,11,15,396.0,405.0,3.1,30.0,775.0,395.02,280.25
2016,7,9,11,30,366.0,426.0,3.1,30.0,774.0,427.57,306.76
2016,7,9,11,45,381.5,424.0,3.15,30.0,790.0,464.43,335.34
2016,7,9,12,0,397.0,422.0,3.2,30.0,806.0,502.74,364.66
2016,7,9,12,15,410.0,422.0,3.2,30.0,819.5,538.88,392.02
2016,7,9,12,30,423.0,422.0,3.2,30.0,833.0,581.54,423.47
2016,7,9,12,45,423.0,418.5,3.2,30.0,828.0,613.82,447.22
2016,7,9,13,0,423.0,415.0,3.2,30.0,823.0,644.89,469.83
2016,7,9,13,15,406.5,412.5,3.2,30.0,800.0,662.83,482.95
2016,7,9,13,30,390.0,410.0,3.2,30.0,777.0,669.5,488.38
2016,7,9,13,45,425.5,391.0,3.2,30.5,784.0,719.29,522.85
2016,7,9,14,0,461.0,372.0,3.2,31.0,791.0,760.54,551.1
2016,7,9,14,15,458.0,356.5,3.15,31.0,762.5,769.73,558.01
2016,7,9,14,30,455.0,341.0,3.1,31.0,734.0,775.92,563.14
2016,7,9,14,45,432.0,334.5,3.1,31.0,696.0,768.56,558.96
2016,7,9,15,0,409.0,328.0,3.1,31.0,658.0,757.83,552.61
2016,7,9,15,15,603.5,224.5,3.05,31.0,685.5,870.06,634.19
2016,7,9,15,30,798.0,121.0,3.0,31.0,713.0,962.01,695.5
2016,7,9,15,45,789.5,116.0,2.95,31.0,672.0,960.42,694.93
2016,7,9,16,0,781.0,111.0,2.9,31.0,631.0,955.31,693.01
2016,7,9,16,15,763.0,107.5,2.8,30.5,585.0,938.8,684.82
2016,7,9,16,30,745.0,104.0,2.7,30.0,539.0,919.0,674.58
2016,7,9,16,45,588.0,135.5,2.65,30.0,459.5,804.28,599.55
2016,7,9,17,0,431.0,167.0,2.6,30.0,380.0,670.25,507.89
2016,7,9,17,15,536.0,126.0,2.35,29.5,361.0,723.26,548.81
2016,7,9,17,30,641.0,85.0,2.1,29.0,342.0,781.15,589.78
2016,7,9,17,45,599.5,78.5,1.85,28.5,292.5,722.77,549.51
2016,7,9,18,0,558.0,72.0,1.6,28.0,243.0,663.67,508.35
2016,7,9,18,15,499.5,64.0,1.5,27.0,195.5,586.77,454.43
2016,7,9,18,30,441.0,56.0,1.4,26.0,148.0,511.07,398.41
2016,7,9,18,45,356.5,45.5,1.35,25.5,106.5,412.11,321.06
2016,7,9,19,0,272.0,35.0,1.3,25.0,65.0,318.07,241.43
2016,7,9,19,15,136.0,17.5,1.35,24.5,32.5,160.1,67.1
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,7.47,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,14.05,0.0
2016,7,10,5,45,136.5,33.0,1.65,20.5,52.0,24.71,13.73
2016,7,10,6,0,273.0,47.0,1.9,21.0,85.0,35.43,24.46
2016,7,10,6,15,349.5,58.5,1.9,21.5,128.0,44.12,32.44
2016,7,10,6,30,426.0,70.0,1.9,22.0,171.0,52.79,40.18
2016,7,10,6,45,481.0,79.0,1.9,22.5,219.0,61.78,47.97
2016,7,10,7,0,536.0,88.0,1.9,23.0,267.0,68.03,53.21
2016,7,10,7,15,576.5,95.0,1.95,23.5,317.0,72.49,56.78
2016,7,10,7,30,617.0,102.0,2.0,24.0,367.0,76.84,60.17
2016,7,10,7,45,647.0,107.5,2.05,25.0,417.0,79.87,62.25
2016,7,10,8,0,677.0,113.0,2.1,26.0,467.0,82.79,64.2
2016,7,10,8,15,604.0,149.0,2.05,26.5,487.5,102.51,80.16
2016,7,10,8,30,531.0,185.0,2.0,27.0,508.0,119.9,93.95
2016,7,10,8,45,645.0,157.5,2.0,27.5,581.0,103.95,80.44
2016,7,10,9,0,759.0,130.0,2.0,28.0,654.0,96.94,74.36
2016,7,10,9,15,772.5,133.5,1.95,28.0,695.0,97.67,74.76
2016,7,10,9,30,786.0,137.0,1.9,28.0,736.0,98.27,75.06
2016,7,10,9,45,796.5,139.5,1.9,28.5,772.0,98.07,74.58
2016,7,10,10,0,807.0,142.0,1.9,29.0,808.0,117.95,72.96
2016,7,10,10,15,815.0,144.0,1.85,29.0,838.0,170.15,95.76
2016,7,10,10,30,823.0,146.0,1.8,29.0,868.0,223.59,131.37
2016,7,10,10,45,825.5,149.5,1.75,29.5,891.0,277.67,173.26
2016,7,10,11,0,828.0,153.0,1.7,30.0,914.0,332.04,217.56
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.0,385.34,261.93
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,438.29,305.54
2016,7,10,11,45,833.5,158.0,1.7,30.0,956.5,490.72,347.81
2016,7,10,12,0,832.0,161.0,1.7,30.0,965.0,542.05,388.08
2016,7,10,12,15,832.0,161.0,1.65,30.0,967.0,591.19,425.42
2016,7,10,12,30,832.0,161.0,1.6,30.0,969.0,639.2,460.82
2016,7,10,12,45,851.0,146.0,1.6,30.5,969.0,678.86,489.46
2016,7,10,13,0,870.0,131.0,1.6,31.0,969.0,725.36,521.76
2016,7,10,13,15,656.0,264.0,1.55,31.0,891.5,732.06,522.96
2016,7,10,13,30,442.0,397.0,1.5,31.0,814.0,708.38,503.67
2016,7,10,13,45,648.0,262.5,1.5,31.0,858.5,796.57,567.21
2016,7,10,14,0,854.0,128.0,1.5,31.0,903.0,864.57,613.81
2016,7,10,14,15,636.5,240.0,1.45,31.0,809.0,828.48,588.31
2016,7,10,14,30,419.0,352.0,1.4,31.0,715.0,752.46,534.86
2016,7,10,14,45,618.0,238.0,1.35,31.0,749.0,859.2,610.07
2016,7,10,15,0,817.0,124.0,1.3,31.0,783.0,934.55,658.03
2016,7,10,15,15,805.5,121.5,1.25,31.0,745.0,953.98,669.66
2016,7,10,15,30,794.0,119.0,1.2,31.0,707.0,955.72,671.13
2016,7,10,15,45,776.0,117.5,1.15,31.0,664.0,948.46,667.39
2016,7,10,16,0,758.0,116.0,1.1,31.0,621.0,937.66,661.7
2016,7,10,16,15,739.0,112.5,1.0,31.0,575.0,920.14,651.14
2016,7,10,16,30,720.0,109.0,0.9,31.0,529.0,906.08,642.86
2016,7,10,16,45,692.0,105.5,0.85,31.0,480.0,873.62,623.84
2016,7,10,17,0,664.0,102.0,0.8,31.0,431.0,838.6,603.22
2016,7,10,17,15,632.0,96.5,0.7,30.5,381.5,794.69,576.94
2016,7,10,17,30,600.0,91.0,0.6,30.0,332.0,748.95,548.9
2016,7,10,17,45,554.0,85.0,0.55,30.0,282.5,687.57,509.17
2016,7,10,18,0,508.0,79.0,0.5,30.0,233.0,625.59,467.7
2016,7,10,18,15,447.5,70.0,0.4,29.5,187.0,546.59,412.69
2016,7,10,18,30,387.0,61.0,0.3,29.0,141.0,463.11,351.86
2016,7,10,18,45,301.5,49.0,0.25,28.5,100.5,365.36,277.8
2016,7,10,19,0,216.0,37.0,0.2,28.0,60.0,273.73,202.09
2016,7,10,19,15,108.0,18.5,0.3,27.0,30.0,140.52,53.32
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,25.5,7.0,1.25,20.0,8.0,5.51,0.0
2016,7,11,5,30,51.0,14.0,1.4,20.0,16.0,11.02,0.0
2016,7,11,5,45,142.5,30.5,1.55,20.5,47.5,22.94,12.18
2016,7,11,6,0,234.0,47.0,1.7,21.0,79.0,35.2,24.23
2016,7,11,6,15,308.5,59.5,1.65,21.0,120.5,44.48,32.81
2016,7,11,6,30,383.0,72.0,1.6,21.0,162.0,53.71,41.14
2016,7,11,6,45,440.5,81.5,1.6,21.5,209.0,60.68,47.22
2016,7,11,7,0,498.0,91.0,1.6,22.0,256.0,69.78,54.94
2016,7,11,7,15,538.5,98.5,1.6,23.0,305.0,74.44,58.56
2016,7,11,7,30,579.0,106.0,1.6,24.0,354.0,78.98,61.98
2016,7,11,7,45,611.0,111.5,1.65,25.0,402.5,81.87,63.92
2016,7,11,8,0,643.0,117.0,1.7,26.0,451.0,84.68,65.76
2016,7,11,8,15,666.5,122.0,1.65,26.5,498.5,86.86,67.19
2016,7,11,8,30,690.0,127.0,1.6,27.0,546.0,88.91,68.51
2016,7,11,8,45,708.0,131.0,1.6,27.5,590.5,90.09,69.11
2016,7,11,9,0,726.0,135.0,1.6,28.0,635.0,91.16,69.63
2016,7,11,9,15,740.0,138.5,1.55,28.5,675.5,99.73,76.25
2016,7,11,9,30,754.0,142.0,1.5,29.0,716.0,100.18,76.25
2016,7,11,9,45,765.0,145.0,1.45,29.5,751.5,100.12,75.88
2016,7,11,10,0,776.0,148.0,1.4,30.0,787.0,118.32,73.96
2016,7,11,10,15,784.5,150.0,1.3,30.0,817.0,168.88,95.55
2016,7,11,10,30,793.0,152.0,1.2,30.0,847.0,220.74,129.59
2016,7,11,10,45,797.5,154.5,1.2,30.5,870.5,273.1,169.61
2016,7,11,11,0,802.0,157.0,1.2,31.0,894.0,325.96,212.2
2016,7,11,11,15,608.5,280.5,1.15,31.0,846.0,379.95,260.45
2016,7,11,11,30,415.0,404.0,1.1,31.0,798.0,424.63,298.29
2016,7,11,11,45,423.0,410.0,1.1,31.0,815.0,466.74,329.76
2016,7,11,12,0,431.0,416.0,1.1,31.0,832.0,510.03,361.46
2016,7,11,12,15,244.5,432.0,1.05,31.0,668.0,455.38,325.34
2016,7,11,12,30,58.0,448.0,1.0,31.0,504.0,376.92,270.64
2016,7,11,12,45,128.0,467.5,1.0,31.0,591.0,451.59,323.94
2016,7,11,13,0,198.0,487.0,1.0,31.0,678.0,532.56,379.79
2016,7,11,13,15,290.0,449.5,0.95,31.0,725.0,598.78,425.34
2016,7,11,13,30,382.0,412.0,0.9,31.0,772.0,664.39,470.04
2016,7,11,13,45,563.0,301.5,0.9,31.0,819.5,757.35,534.35
2016,7,11,14,0,744.0,191.0,0.9,31.0,867.0,838.79,590.3
2016,7,11,14,15,541.5,290.5,0.85,30.5,775.0,784.65,552.24
2016,7,11,14,30,339.0,390.0,0.8,30.0,683.0,697.53,493.55
2016,7,11,14,45,345.5,371.5,0.8,30.0,660.0,703.61,499.84
2016,7,11,15,0,352.0,353.0,0.8,30.0,637.0,707.67,503.88
2016,7,11,15,15,431.0,303.0,0.8,30.0,634.0,770.51,547.57
2016,7,11,15,30,510.0,253.0,0.8,30.0,631.0,812.31,577.27
2016,7,11,15,45,584.5,205.5,0.8,30.0,614.0,857.93,609.22
2016,7,11,16,0,659.0,158.0,0.8,30.0,597.0,892.68,632.43
2016,7,11,16,15,470.0,200.5,0.8,29.5,502.0,741.68,536.65
2016,7,11,16,30,281.0,243.0,0.8,29.0,407.0,577.13,426.2
2016,7,11,16,45,264.5,222.0,0.8,29.0,365.5,540.54,403.88
2016,7,11,17,0,248.0,201.0,0.8,29.0,324.0,502.44,378.81
2016,7,11,17,15,160.0,180.0,0.8,28.5,256.0,368.1,282.32
2016,7,11,17,30,72.0,159.0,0.8,28.0,188.0,237.83,184.09
2016,7,11,17,45,62.0,137.5,0.8,28.0,159.5,206.83,161.04
2016,7,11,18,0,52.0,116.0,0.8,28.0,131.0,175.46,136.64
2016,7,11,18,15,39.0,94.5,0.75,27.5,104.5,140.88,109.14
2016,7,11,18,30,26.0,73.0,0.7,27.0,78.0,105.75,80.51
2016,7,11,18,45,13.0,53.0,0.65,26.5,55.5,62.59,44.98
2016,7,11,19,0,0.0,33.0,0.6,26.0,33.0,30.22,17.78
2016,7,11,19,15,0.0,16.5,0.6,25.5,16.5,12.59,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,4.0,0.55,21.5,4.0,3.15,0.0
2016,7,12,5,30,0.0,8.0,0.6,22.0,8.0,6.29,0.0
2016,7,12,5,45,0.0,24.5,0.65,22.5,24.5,18.58,8.55
2016,7,12,6,0,0.0,41.0,0.7,23.0,41.0,30.59,20.14
2016,7,12,6,15,9.0,61.0,0.75,23.5,63.0,44.88,32.79
2016,7,12,6,30,18.0,81.0,0.8,24.0,85.0,59.09,45.2
2016,7,12,6,45,29.0,101.5,0.85,24.5,110.5,72.26,56.47
2016,7,12,7,0,40.0,122.0,0.9,25.0,136.0,85.97,67.92
2016,7,12,7,15,148.0,143.5,0.95,25.5,205.5,99.38,78.87
2016,7,12,7,30,256.0,165.0,1.0,26.0,275.0,110.99,88.11
2016,7,12,7,45,449.5,140.0,1.1,26.5,362.0,95.88,75.1
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,83.42,64.39
2016,7,12,8,15,667.0,119.5,1.2,27.0,496.0,85.35,65.78
2016,7,12,8,30,691.0,124.0,1.2,27.0,543.0,87.17,67.05
2016,7,12,8,45,491.0,212.0,1.3,27.5,521.0,131.9,103.14
2016,7,12,9,0,291.0,300.0,1.4,28.0,499.0,177.89,139.35
2016,7,12,9,15,374.0,291.0,1.4,28.5,564.0,174.47,135.87
2016,7,12,9,30,457.0,282.0,1.4,29.0,629.0,158.87,122.96
2016,7,12,9,45,442.0,304.5,1.45,29.5,654.0,165.76,127.95
2016,7,12,10,0,427.0,327.0,1.5,30.0,679.0,184.31,129.33
2016,7,12,10,15,626.5,228.0,1.5,30.0,766.0,183.88,112.58
2016,7,12,10,30,826.0,129.0,1.5,30.0,853.0,220.06,127.94
2016,7,12,10,45,833.0,129.5,1.5,30.0,877.0,272.07,168.16
2016,7,12,11,0,840.0,130.0,1.5,30.0,901.0,324.63,211.38
2016,7,12,11,15,844.0,131.0,1.55,30.0,918.5,376.82,255.14
2016,7,12,11,30,848.0,132.0,1.6,30.0,936.0,428.92,298.43
2016,7,12,11,45,851.5,132.0,1.65,30.5,946.5,479.95,339.38
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,530.49,378.75
2016,7,12,12,15,855.5,132.0,1.7,31.0,959.5,578.73,415.9
2016,7,12,12,30,856.0,132.0,1.7,31.0,962.0,625.87,451.22
2016,7,12,12,45,588.5,295.5,1.75,31.0,865.0,628.92,452.35
2016,7,12,13,0,321.0,459.0,1.8,31.0,768.0,602.34,431.68
2016,7,12,13,15,588.0,292.5,1.8,31.0,849.0,702.37,505.24
2016,7,12,13,30,855.0,126.0,1.8,31.0,930.0,791.31,569.51
2016,7,12,13,45,852.0,124.0,1.85,31.0,911.5,824.3,591.0
2016,7,12,14,0,849.0,122.0,1.9,31.0,893.0,854.39,611.13
2016,7,12,14,15,842.5,121.0,1.9,31.0,867.0,879.24,627.47
2016,7,12,14,30,836.0,120.0,1.9,31.0,841.0,900.84,641.83
