Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,14,45,826.5,119.0,1.95,31.0,808.5,916.31,652.92
2016,7,12,15,0,817.0,118.0,2.0,31.0,776.0,928.32,662.02
2016,7,12,15,15,548.0,225.5,2.0,31.0,658.0,816.03,588.99
2016,7,12,15,30,279.0,333.0,2.0,31.0,540.0,641.76,467.93
2016,7,12,15,45,519.0,222.0,2.05,31.0,578.0,799.94,584.03
2016,7,12,16,0,759.0,111.0,2.1,31.0,616.0,933.0,673.14
2016,7,12,16,15,535.0,174.0,2.05,30.5,517.0,777.76,572.47
2016,7,12,16,30,311.0,237.0,2.0,30.0,418.0,600.77,449.62
2016,7,12,16,45,379.0,199.5,2.0,30.0,400.5,629.57,475.0
2016,7,12,17,0,447.0,162.0,2.0,30.0,383.0,680.91,513.97
2016,7,12,17,15,434.0,144.0,1.85,29.5,339.0,644.69,490.28
2016,7,12,17,30,421.0,126.0,1.7,29.0,295.0,606.47,465.32
2016,7,12,17,45,392.0,111.5,1.6,28.5,251.0,555.66,430.39
2016,7,12,18,0,363.0,97.0,1.5,28.0,207.0,504.31,393.86
2016,7,12,18,15,320.5,82.0,1.3,27.5,165.5,439.78,345.22
2016,7,12,18,30,278.0,67.0,1.1,27.0,124.0,376.34,295.43
2016,7,12,18,45,215.5,51.5,0.95,26.5,88.5,296.75,230.96
2016,7,12,19,0,153.0,36.0,0.8,26.0,53.0,221.05,165.25
2016,7,12,19,15,76.5,18.0,0.8,25.5,26.5,98.5,29.74
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,5.51,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.02,0.0
2016,7,13,5,45,90.5,31.5,1.1,21.5,44.0,23.44,12.07
2016,7,13,6,0,181.0,49.0,1.3,22.0,74.0,36.27,24.96
2016,7,13,6,15,258.0,63.5,1.35,22.5,115.0,46.85,34.58
2016,7,13,6,30,335.0,78.0,1.4,23.0,156.0,57.3,43.85
2016,7,13,6,45,395.0,88.5,1.45,24.0,202.5,64.79,50.23
2016,7,13,7,0,455.0,99.0,1.5,25.0,249.0,72.21,56.31
2016,7,13,7,15,499.0,107.5,1.75,25.5,297.5,78.0,60.98
2016,7,13,7,30,543.0,116.0,2.0,26.0,346.0,85.5,66.96
2016,7,13,7,45,580.0,121.0,2.3,27.0,396.0,87.82,68.39
2016,7,13,8,0,617.0,126.0,2.6,28.0,446.0,90.11,69.76
2016,7,13,8,15,642.5,131.5,2.65,28.5,493.5,92.4,71.25
2016,7,13,8,30,668.0,137.0,2.7,29.0,541.0,94.55,72.62
2016,7,13,8,45,521.0,207.5,2.75,30.0,537.5,130.36,101.07
2016,7,13,9,0,374.0,278.0,2.8,31.0,534.0,169.71,131.67
2016,7,13,9,15,433.5,273.0,2.75,31.0,588.0,156.97,121.16
2016,7,13,9,30,493.0,268.0,2.7,31.0,642.0,153.23,117.93
2016,7,13,9,45,634.5,209.0,2.65,31.5,715.0,120.79,91.76
2016,7,13,10,0,776.0,150.0,2.6,32.0,788.0,117.16,73.8
2016,7,13,10,15,785.0,152.0,2.55,32.0,819.0,167.87,94.72
2016,7,13,10,30,794.0,154.0,2.5,32.0,850.0,219.96,128.57
2016,7,13,10,45,803.0,154.5,2.5,32.5,874.5,272.37,168.43
2016,7,13,11,0,812.0,155.0,2.5,33.0,899.0,325.76,211.48
2016,7,13,11,15,816.0,156.0,2.45,33.0,916.5,378.52,255.19
2016,7,13,11,30,820.0,157.0,2.4,33.0,934.0,431.34,298.49
2016,7,13,11,45,824.0,156.5,2.4,33.5,944.5,483.07,339.51
2016,7,13,12,0,828.0,156.0,2.4,34.0,955.0,534.46,379.03
2016,7,13,12,15,828.5,156.5,2.35,34.0,957.5,578.37,412.96
2016,7,13,12,30,829.0,157.0,2.3,34.0,960.0,632.61,452.64
2016,7,13,12,45,835.0,151.5,2.3,34.0,957.0,670.45,480.87
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,714.33,512.4
2016,7,13,13,15,838.0,145.0,2.25,34.0,941.5,753.14,539.46
2016,7,13,13,30,835.0,144.0,2.2,34.0,929.0,789.52,564.03
2016,7,13,13,45,830.5,143.0,2.2,34.0,910.0,822.03,585.24
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,851.65,604.57
2016,7,13,14,15,819.0,140.5,2.15,34.0,864.5,875.58,619.86
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,910.53,642.15
2016,7,13,14,45,803.0,136.5,2.1,34.0,806.0,925.4,652.15
2016,7,13,15,0,794.0,134.0,2.1,34.0,774.0,936.72,660.22
2016,7,13,15,15,782.0,131.5,2.05,33.5,736.0,941.52,665.23
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,942.72,668.18
2016,7,13,15,45,753.5,126.5,1.95,33.0,655.5,935.83,664.85
2016,7,13,16,0,737.0,124.0,1.9,33.0,613.0,925.43,659.51
2016,7,13,16,15,717.0,120.0,1.85,33.0,567.5,913.7,653.47
2016,7,13,16,30,697.0,116.0,1.8,33.0,522.0,891.87,641.06
2016,7,13,16,45,670.5,111.5,1.75,33.0,473.5,859.88,622.14
2016,7,13,17,0,644.0,107.0,1.7,33.0,425.0,825.29,601.42
2016,7,13,17,15,610.0,101.5,1.55,32.5,375.5,779.64,573.26
2016,7,13,17,30,576.0,96.0,1.4,32.0,326.0,732.19,543.3
2016,7,13,17,45,528.5,89.0,1.25,31.5,277.0,668.41,501.18
2016,7,13,18,0,481.0,82.0,1.1,31.0,228.0,604.1,457.26
2016,7,13,18,15,418.0,72.5,1.0,30.0,182.0,515.35,395.0
2016,7,13,18,30,355.0,63.0,0.9,29.0,136.0,438.73,338.49
2016,7,13,18,45,266.5,50.0,0.85,28.5,96.0,338.14,260.19
2016,7,13,19,0,178.0,37.0,0.8,28.0,56.0,243.95,180.52
2016,7,13,19,15,89.0,18.5,0.8,27.5,28.0,125.02,33.08
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,25.5,6.5,1.05,22.5,7.5,0.0,0.0
2016,7,14,5,30,51.0,13.0,1.2,23.0,15.0,10.23,0.0
2016,7,14,5,45,157.0,28.0,1.4,23.5,46.0,21.18,10.0
2016,7,14,6,0,263.0,43.0,1.6,24.0,77.0,32.53,21.56
2016,7,14,6,15,344.5,54.0,1.5,24.5,119.5,40.94,29.25
2016,7,14,6,30,426.0,65.0,1.4,25.0,162.0,51.64,38.65
2016,7,14,6,45,483.5,72.5,1.3,25.5,210.0,57.0,43.28
2016,7,14,7,0,541.0,80.0,1.2,26.0,258.0,62.33,47.71
2016,7,14,7,15,582.0,86.5,1.35,26.5,307.5,66.65,51.15
2016,7,14,7,30,623.0,93.0,1.5,27.0,357.0,70.88,54.43
2016,7,14,7,45,654.0,97.5,1.65,28.0,406.5,73.49,56.18
2016,7,14,8,0,685.0,102.0,1.8,29.0,456.0,76.04,57.84
2016,7,14,8,15,708.0,106.0,1.85,29.5,504.0,78.01,59.13
2016,7,14,8,30,731.0,110.0,1.9,30.0,552.0,86.61,65.82
2016,7,14,8,45,749.5,113.0,1.95,31.0,597.0,87.73,66.23
2016,7,14,9,0,768.0,116.0,2.0,32.0,642.0,88.77,66.58
2016,7,14,9,15,781.5,119.0,1.95,32.0,683.0,89.55,67.03
2016,7,14,9,30,795.0,122.0,1.9,32.0,724.0,90.21,67.39
2016,7,14,9,45,805.5,124.0,1.9,32.5,760.5,90.09,67.01
2016,7,14,10,0,816.0,126.0,1.9,33.0,797.0,115.33,72.28
2016,7,14,10,15,824.0,128.0,1.9,33.0,827.0,166.86,92.33
2016,7,14,10,30,832.0,130.0,1.9,33.0,857.0,219.46,125.94
2016,7,14,10,45,839.0,130.5,1.95,33.5,881.5,271.93,165.65
2016,7,14,11,0,846.0,131.0,2.0,34.0,906.0,324.97,208.42
2016,7,14,11,15,850.0,132.0,2.05,34.0,923.5,377.65,252.12
2016,7,14,11,30,854.0,133.0,2.1,34.0,941.0,430.23,295.38
2016,7,14,11,45,856.5,133.0,2.15,34.0,951.0,481.29,336.72
2016,7,14,12,0,859.0,133.0,2.2,34.0,961.0,531.74,376.59
2016,7,14,12,15,859.5,133.5,2.25,34.0,964.0,580.66,414.33
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,628.5,450.31
2016,7,14,12,45,855.0,136.5,2.35,34.5,961.0,672.81,482.01
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,715.17,511.52
2016,7,14,13,15,847.5,138.0,2.45,35.0,943.0,754.56,539.55
2016,7,14,13,30,845.0,137.0,2.5,35.0,931.0,791.53,564.99
2016,7,14,13,45,839.0,137.0,2.55,35.0,911.5,823.82,586.44
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,853.16,606.01
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,877.65,622.17
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,898.89,636.35
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,927.77,655.88
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,939.28,664.43
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.5,944.66,669.98
2016,7,14,15,30,777.0,126.0,2.6,34.0,700.0,946.45,673.46
2016,7,14,15,45,588.5,192.5,2.6,34.0,612.0,849.05,612.11
2016,7,14,16,0,400.0,259.0,2.6,34.0,524.0,703.32,513.45
2016,7,14,16,15,393.5,239.0,2.55,33.5,484.0,681.44,502.21
2016,7,14,16,30,387.0,219.0,2.5,33.0,444.0,657.23,488.42
2016,7,14,16,45,343.5,205.5,2.5,33.0,391.5,601.15,450.47
2016,7,14,17,0,300.0,192.0,2.5,33.0,339.0,544.1,411.21
2016,7,14,17,15,288.0,171.5,2.25,32.0,300.0,508.92,388.61
2016,7,14,17,30,276.0,151.0,2.0,31.0,261.0,472.34,364.25
2016,7,14,17,45,258.0,131.0,1.75,30.5,222.0,429.45,333.61
2016,7,14,18,0,240.0,111.0,1.5,30.0,183.0,385.76,301.47
2016,7,14,18,15,209.5,92.0,1.4,29.0,146.0,331.58,260.74
2016,7,14,18,30,179.0,73.0,1.3,28.0,109.0,277.77,218.54
2016,7,14,18,45,134.5,54.5,1.2,27.5,77.0,213.38,165.62
2016,7,14,19,0,90.0,36.0,1.1,27.0,45.0,150.15,110.57
2016,7,14,19,15,45.0,18.0,1.05,26.5,22.5,73.95,13.66
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.0,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,46.0,12.0,1.2,21.0,14.0,9.44,0.0
2016,7,15,5,45,142.0,28.0,1.35,21.5,44.0,21.13,9.8
2016,7,15,6,0,238.0,44.0,1.5,22.0,74.0,33.09,22.2
2016,7,15,6,15,316.0,56.0,1.4,22.5,116.0,42.11,30.49
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,51.1,38.51
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,60.12,46.33
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,66.38,51.59
2016,7,15,7,15,550.0,93.0,1.2,25.0,301.0,70.84,55.03
2016,7,15,7,30,591.0,100.0,1.2,26.0,350.0,75.2,58.29
2016,7,15,7,45,623.5,105.5,1.3,27.0,399.5,78.27,60.4
2016,7,15,8,0,656.0,111.0,1.4,28.0,449.0,81.25,62.39
2016,7,15,8,15,680.0,115.5,1.4,28.5,496.5,83.3,63.71
2016,7,15,8,30,704.0,120.0,1.4,29.0,544.0,85.24,64.94
2016,7,15,8,45,722.0,124.0,1.4,30.0,589.0,86.61,65.57
2016,7,15,9,0,740.0,128.0,1.4,31.0,634.0,95.43,72.2
2016,7,15,9,15,754.0,131.5,1.45,31.0,675.0,96.2,72.62
2016,7,15,9,30,768.0,135.0,1.5,31.0,716.0,96.85,72.97
2016,7,15,9,45,805.5,121.5,1.6,31.5,758.0,88.78,66.22
2016,7,15,10,0,843.0,108.0,1.7,32.0,800.0,106.56,66.36
2016,7,15,10,15,850.5,109.5,1.75,32.0,830.0,159.15,86.24
2016,7,15,10,30,858.0,111.0,1.8,32.0,860.0,212.73,120.44
2016,7,15,10,45,647.0,245.0,1.9,32.5,819.0,280.58,179.65
2016,7,15,11,0,436.0,379.0,2.0,33.0,778.0,345.7,236.27
2016,7,15,11,15,652.0,249.5,2.0,33.0,859.5,373.86,254.52
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,427.31,294.09
2016,7,15,11,45,864.5,124.0,2.0,33.0,949.5,478.69,335.82
2016,7,15,12,0,861.0,128.0,2.0,33.0,958.0,528.94,375.54
2016,7,15,12,15,861.5,128.0,2.0,33.0,960.5,577.58,412.99
2016,7,15,12,30,862.0,128.0,2.0,33.0,963.0,625.08,448.58
2016,7,15,12,45,848.0,137.0,2.0,33.0,954.5,668.06,479.98
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,708.51,508.86
2016,7,15,13,15,831.0,145.0,1.95,33.0,934.0,747.12,535.74
2016,7,15,13,30,828.0,144.0,1.9,33.0,922.0,783.31,560.17
2016,7,15,13,45,814.5,149.0,1.85,33.0,900.5,825.95,587.42
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,853.91,605.0
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,877.66,621.24
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,898.06,635.45
2016,7,15,14,45,643.5,221.5,1.7,32.0,761.0,867.35,615.99
2016,7,15,15,0,500.0,293.0,1.7,32.0,695.0,812.33,578.64
2016,7,15,15,15,400.0,310.0,1.6,31.5,622.0,746.73,535.82
2016,7,15,15,30,300.0,327.0,1.5,31.0,549.0,656.61,476.0
2016,7,15,15,45,358.5,290.0,1.45,31.0,539.5,686.4,499.65
2016,7,15,16,0,417.0,253.0,1.4,31.0,530.0,738.53,536.54
2016,7,15,16,15,208.5,199.0,1.35,30.5,337.5,445.15,333.5
2016,7,15,16,30,0.0,145.0,1.3,30.0,145.0,117.71,86.37
2016,7,15,16,45,74.5,176.5,1.3,29.5,213.0,244.73,188.37
2016,7,15,17,0,149.0,208.0,1.3,29.0,281.0,388.08,298.24
2016,7,15,17,15,141.0,185.0,1.25,28.5,248.0,356.79,275.63
2016,7,15,17,30,133.0,162.0,1.2,28.0,215.0,324.53,252.86
2016,7,15,17,45,120.5,139.5,1.15,27.5,182.5,287.74,225.84
2016,7,15,18,0,108.0,117.0,1.1,27.0,150.0,250.27,197.49
2016,7,15,18,15,89.0,95.5,0.95,26.5,119.0,207.78,163.89
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,164.9,129.01
2016,7,15,18,45,46.0,54.0,0.7,26.0,62.0,104.4,79.13
2016,7,15,19,0,22.0,34.0,0.6,26.0,36.0,59.21,40.39
2016,7,15,19,15,11.0,17.0,0.55,25.5,18.0,25.23,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.5,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,21.0,13.0,10.23,0.0
2016,7,16,5,45,127.5,27.0,0.9,21.5,43.5,20.35,8.93
2016,7,16,6,0,255.0,41.0,1.0,22.0,74.0,31.06,20.47
2016,7,16,6,15,333.5,52.5,1.0,22.0,115.5,39.8,28.59
2016,7,16,6,30,412.0,64.0,1.0,22.0,157.0,50.8,38.42
2016,7,16,6,45,206.0,61.0,1.05,22.5,107.5,44.21,32.81
2016,7,16,7,0,0.0,58.0,1.1,23.0,58.0,44.42,32.93
2016,7,16,7,15,0.0,49.0,1.15,23.5,49.0,37.48,26.81
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,30.57,20.73
2016,7,16,7,45,0.0,59.5,1.25,24.5,59.5,45.61,33.43
2016,7,16,8,0,0.0,79.0,1.3,25.0,79.0,60.72,45.98
2016,7,16,8,15,1.5,125.0,1.3,25.5,126.0,93.94,73.42
2016,7,16,8,30,3.0,171.0,1.3,26.0,173.0,125.21,98.65
2016,7,16,8,45,1.5,143.5,1.35,27.0,144.5,107.41,83.38
2016,7,16,9,0,0.0,116.0,1.4,28.0,116.0,88.42,67.39
2016,7,16,9,15,7.0,180.5,1.4,28.0,186.0,133.21,103.47
2016,7,16,9,30,14.0,245.0,1.4,28.0,256.0,175.25,136.62
2016,7,16,9,45,116.0,319.0,1.45,28.5,414.0,191.44,148.7
2016,7,16,10,0,218.0,393.0,1.5,29.0,572.0,231.6,168.96
2016,7,16,10,15,167.0,409.0,1.45,29.0,549.0,254.75,182.21
2016,7,16,10,30,116.0,425.0,1.4,29.0,526.0,272.52,195.81
2016,7,16,10,45,87.0,420.5,1.4,29.5,497.5,293.32,211.63
2016,7,16,11,0,58.0,416.0,1.4,30.0,469.0,294.69,213.39
2016,7,16,11,15,101.0,446.0,1.4,30.0,540.5,337.07,243.01
2016,7,16,11,30,144.0,476.0,1.4,30.0,612.0,375.99,270.35
2016,7,16,11,45,78.5,366.0,1.4,30.0,440.5,300.3,218.01
2016,7,16,12,0,13.0,256.0,1.4,30.0,269.0,201.15,146.75
2016,7,16,12,15,12.0,234.5,1.35,30.0,246.0,186.38,136.16
2016,7,16,12,30,11.0,213.0,1.3,30.0,223.0,170.99,124.81
2016,7,16,12,45,90.5,349.5,1.3,30.0,436.0,337.6,247.58
2016,7,16,13,0,170.0,486.0,1.3,30.0,649.0,511.33,368.98
2016,7,16,13,15,311.0,440.0,1.3,29.5,733.5,605.93,435.84
2016,7,16,13,30,452.0,394.0,1.3,29.0,818.0,712.49,510.14
2016,7,16,13,45,395.0,405.5,1.3,29.0,771.0,694.3,497.35
2016,7,16,14,0,338.0,417.0,1.3,29.0,724.0,680.24,487.99
2016,7,16,14,15,293.5,415.0,1.25,29.0,675.5,660.32,474.52
2016,7,16,14,30,249.0,413.0,1.2,29.0,627.0,636.41,458.26
2016,7,16,14,45,351.5,359.5,1.2,29.0,649.0,697.36,503.0
2016,7,16,15,0,454.0,306.0,1.2,29.0,671.0,780.33,560.4
2016,7,16,15,15,379.0,316.0,1.15,28.5,610.5,710.74,514.48
2016,7,16,15,30,304.0,326.0,1.1,28.0,550.0,659.65,480.96
2016,7,16,15,45,156.5,265.0,1.1,28.0,380.0,429.59,320.92
2016,7,16,16,0,9.0,204.0,1.1,28.0,210.0,178.48,133.29
2016,7,16,16,15,4.5,126.0,1.05,27.5,129.0,104.39,77.31
2016,7,16,16,30,0.0,48.0,1.0,27.0,48.0,36.81,24.01
2016,7,16,16,45,0.0,50.0,1.0,27.0,50.0,38.32,25.38
2016,7,16,17,0,0.0,52.0,1.0,27.0,52.0,39.84,26.7
2016,7,16,17,15,0.0,46.0,0.95,26.5,46.0,35.19,23.1
2016,7,16,17,30,0.0,40.0,0.9,26.0,40.0,30.56,19.46
2016,7,16,17,45,0.0,33.5,0.9,26.0,33.5,25.55,15.41
2016,7,16,18,0,0.0,27.0,0.9,26.0,27.0,20.56,11.33
2016,7,16,18,15,0.0,21.5,0.85,25.5,21.5,16.35,7.86
2016,7,16,18,30,0.0,16.0,0.8,25.0,16.0,12.15,4.34
2016,7,16,18,45,0.0,11.0,0.8,24.5,11.0,8.34,1.11
2016,7,16,19,0,0.0,6.0,0.8,24.0,6.0,4.54,0.0
2016,7,16,19,15,0.0,3.0,0.85,23.5,3.0,2.27,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.0,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,54.0,11.0,0.6,21.0,13.0,8.65,0.0
2016,7,17,5,45,165.5,25.5,0.65,21.5,43.5,19.39,7.9
2016,7,17,6,0,277.0,40.0,0.7,22.0,74.0,30.46,19.94
2016,7,17,6,15,358.0,50.5,0.65,22.5,117.0,40.62,29.21
2016,7,17,6,30,439.0,61.0,0.6,23.0,160.0,48.73,36.47
2016,7,17,6,45,498.5,68.5,0.6,23.5,208.0,54.23,41.28
2016,7,17,7,0,558.0,76.0,0.6,24.0,256.0,59.72,45.9
2016,7,17,7,15,599.0,82.5,0.6,24.5,306.5,64.17,49.48
2016,7,17,7,30,640.0,89.0,0.6,25.0,357.0,68.53,52.9
2016,7,17,7,45,456.5,147.5,0.6,25.5,351.5,100.74,79.51
2016,7,17,8,0,273.0,206.0,0.6,26.0,346.0,133.67,106.02
2016,7,17,8,15,513.0,155.0,0.6,26.5,451.0,104.14,81.22
2016,7,17,8,30,753.0,104.0,0.6,27.0,556.0,83.33,63.81
2016,7,17,8,45,775.0,105.0,0.6,27.5,602.5,83.47,63.63
2016,7,17,9,0,797.0,106.0,0.6,28.0,649.0,83.62,63.42
2016,7,17,9,15,810.5,108.5,0.5,28.5,690.5,84.39,63.72
2016,7,17,9,30,824.0,111.0,0.4,29.0,732.0,95.21,72.11
2016,7,17,9,45,842.5,108.5,0.35,29.5,771.0,93.83,70.64
2016,7,17,10,0,861.0,106.0,0.3,30.0,810.0,103.95,66.08
2016,7,17,10,15,868.5,107.5,0.3,30.5,841.0,157.67,84.99
2016,7,17,10,30,876.0,109.0,0.3,31.0,872.0,212.4,118.77
2016,7,17,10,45,881.5,110.0,0.35,31.5,897.0,267.23,159.63
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,322.44,203.56
2016,7,17,11,15,891.0,111.5,0.45,32.0,939.5,377.04,248.15
2016,7,17,11,30,895.0,112.0,0.5,32.0,957.0,431.47,292.17
2016,7,17,11,45,896.5,113.0,0.55,32.0,967.0,484.75,334.44
2016,7,17,12,0,898.0,114.0,0.6,32.0,977.0,537.26,374.98
2016,7,17,12,15,898.5,114.0,0.6,32.0,980.0,587.62,412.45
2016,7,17,12,30,899.0,114.0,0.6,32.0,983.0,636.72,447.88
2016,7,17,12,45,893.0,117.5,0.65,32.5,977.0,682.66,479.75
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,726.47,509.34
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,767.41,537.54
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,805.86,562.62
2016,7,17,13,45,877.0,119.5,0.85,33.0,927.5,839.56,584.28
2016,7,17,14,0,872.0,119.0,0.9,33.0,908.0,870.24,604.12
2016,7,17,14,15,591.5,257.5,0.9,33.0,786.0,802.63,559.66
2016,7,17,14,30,311.0,396.0,0.9,33.0,664.0,677.29,475.04
2016,7,17,14,45,576.5,255.0,0.95,33.0,727.0,834.72,584.77
2016,7,17,15,0,842.0,114.0,1.0,33.0,790.0,948.13,656.9
2016,7,17,15,15,831.0,112.0,1.0,32.5,752.0,954.73,662.05
2016,7,17,15,30,820.0,110.0,1.0,32.0,714.0,957.75,666.56
2016,7,17,15,45,805.0,107.5,1.0,32.0,671.0,966.47,673.42
2016,7,17,16,0,790.0,105.0,1.0,32.0,628.0,957.87,669.8
2016,7,17,16,15,772.0,102.0,1.0,32.0,581.5,942.13,662.13
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,923.06,652.54
2016,7,17,16,45,730.0,95.0,1.05,32.0,485.5,893.51,637.17
2016,7,17,17,0,706.0,91.0,1.1,32.0,436.0,867.44,623.86
2016,7,17,17,15,674.5,86.0,1.05,31.5,385.5,824.21,598.87
2016,7,17,17,30,643.0,81.0,1.0,31.0,335.0,779.07,572.1
2016,7,17,17,45,600.5,75.0,1.0,30.5,285.0,720.39,535.8
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,661.04,497.35
2016,7,17,18,15,496.5,61.0,0.9,29.0,187.5,581.38,442.29
2016,7,17,18,30,435.0,53.0,0.8,28.0,140.0,503.14,385.13
2016,7,17,18,45,345.0,42.5,0.75,27.5,98.5,399.72,305.48
2016,7,17,19,0,255.0,32.0,0.7,27.0,57.0,301.93,221.1
2016,7,17,19,15,127.5,16.0,0.7,26.5,28.5,148.06,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,27.5,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,55.0,11.0,0.9,21.0,12.0,8.65,0.0
2016,7,18,5,45,157.0,25.5,1.0,21.5,42.0,19.35,7.45
2016,7,18,6,0,259.0,40.0,1.1,22.0,72.0,30.36,19.79
2016,7,18,6,15,339.0,52.0,1.05,22.5,114.5,39.48,28.2
2016,7,18,6,30,419.0,64.0,1.0,23.0,157.0,50.96,38.36
2016,7,18,6,45,475.0,72.5,1.0,24.0,204.5,57.06,43.6
2016,7,18,7,0,531.0,81.0,1.0,25.0,252.0,63.09,48.57
2016,7,18,7,15,572.0,88.0,1.0,25.5,301.5,67.71,52.28
2016,7,18,7,30,613.0,95.0,1.0,26.0,351.0,72.24,55.82
2016,7,18,7,45,645.0,100.0,1.05,27.0,400.5,75.13,57.79
2016,7,18,8,0,677.0,105.0,1.1,28.0,450.0,77.95,59.66
2016,7,18,8,15,700.5,109.5,1.0,28.5,498.5,80.16,61.13
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,82.27,62.5
2016,7,18,8,45,744.5,116.0,0.8,30.0,592.5,89.7,68.04
2016,7,18,9,0,765.0,118.0,0.7,31.0,638.0,90.11,67.83
2016,7,18,9,15,778.5,121.0,0.65,31.0,679.5,90.85,68.23
2016,7,18,9,30,792.0,124.0,0.6,31.0,721.0,91.47,68.55
2016,7,18,9,45,804.5,125.5,0.55,31.5,757.5,91.12,67.96
2016,7,18,10,0,817.0,127.0,0.5,32.0,794.0,100.89,64.44
2016,7,18,10,15,825.0,128.5,0.5,32.0,824.5,162.71,90.09
2016,7,18,10,30,833.0,130.0,0.5,32.0,855.0,215.34,122.44
2016,7,18,10,45,838.5,131.5,0.5,32.5,879.0,268.32,161.6
2016,7,18,11,0,844.0,133.0,0.5,33.0,903.0,321.71,203.73
2016,7,18,11,15,848.0,134.0,0.6,33.0,920.5,374.58,246.93
2016,7,18,11,30,852.0,135.0,0.7,33.0,938.0,427.36,289.78
2016,7,18,11,45,854.5,135.0,0.85,33.5,948.5,478.62,330.39
2016,7,18,12,0,857.0,135.0,1.0,34.0,959.0,529.29,369.49
2016,7,18,12,15,857.5,135.0,1.15,34.0,961.5,578.09,407.06
2016,7,18,12,30,858.0,135.0,1.3,34.0,964.0,625.77,442.98
2016,7,18,12,45,847.0,142.0,1.5,34.0,956.5,669.45,475.7
2016,7,18,13,0,836.0,149.0,1.7,34.0,949.0,710.82,506.24
2016,7,18,13,15,832.5,148.0,1.7,34.0,936.0,749.4,533.12
2016,7,18,13,30,829.0,147.0,1.7,34.0,923.0,785.51,557.72
2016,7,18,13,45,661.5,253.5,1.75,34.0,864.5,798.14,563.28
2016,7,18,14,0,494.0,360.0,1.8,34.0,806.0,777.28,547.22
2016,7,18,14,15,640.5,256.0,1.85,33.5,816.5,844.94,597.44
2016,7,18,14,30,787.0,152.0,1.9,33.0,827.0,899.62,636.37
2016,7,18,14,45,642.5,221.5,1.95,33.0,758.5,866.21,615.3
2016,7,18,15,0,498.0,291.0,2.0,33.0,690.0,808.43,576.5
2016,7,18,15,15,614.0,219.5,2.0,33.0,687.5,875.45,624.86
2016,7,18,15,30,730.0,148.0,2.0,33.0,685.0,931.14,661.71
2016,7,18,15,45,427.5,224.0,2.0,33.0,534.0,709.77,515.42
2016,7,18,16,0,125.0,300.0,2.0,33.0,383.0,445.03,327.77
2016,7,18,16,15,385.0,218.0,1.95,32.5,446.0,674.97,498.65
2016,7,18,16,30,645.0,136.0,1.9,32.0,509.0,863.61,628.93
2016,7,18,16,45,455.0,165.5,1.85,32.0,416.5,693.51,514.25
2016,7,18,17,0,265.0,195.0,1.8,32.0,324.0,513.45,387.07
2016,7,18,17,15,250.0,175.0,1.65,31.5,286.0,476.57,363.22
2016,7,18,17,30,235.0,155.0,1.5,31.0,248.0,438.6,337.08
2016,7,18,17,45,221.0,133.5,1.4,30.5,211.0,398.54,308.9
2016,7,18,18,0,207.0,112.0,1.3,30.0,174.0,357.51,279.04
2016,7,18,18,15,271.5,88.0,1.25,29.0,152.0,383.41,301.06
2016,7,18,18,30,336.0,64.0,1.2,28.0,130.0,424.9,331.45
2016,7,18,18,45,258.0,49.0,1.2,27.5,91.0,331.04,256.05
2016,7,18,19,0,180.0,34.0,1.2,27.0,52.0,242.5,177.55
2016,7,18,19,15,90.0,17.0,1.25,26.5,26.0,120.78,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,26.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,53.0,10.0,1.1,22.0,12.0,7.87,0.0
2016,7,19,5,45,160.0,25.0,1.3,22.5,42.5,18.99,6.68
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,30.39,19.66
2016,7,19,6,15,349.0,51.5,1.6,23.5,115.5,39.2,27.8
2016,7,19,6,30,431.0,63.0,1.7,24.0,158.0,50.32,37.63
2016,7,19,6,45,489.0,72.0,1.8,24.5,206.5,56.88,43.35
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,63.35,48.8
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.0,67.64,52.25
2016,7,19,7,30,629.0,94.0,2.0,26.0,355.0,71.87,55.54
2016,7,19,7,45,660.5,99.0,2.05,27.0,405.5,74.8,57.56
2016,7,19,8,0,692.0,104.0,2.1,28.0,456.0,77.66,59.48
2016,7,19,8,15,714.5,108.0,2.0,28.5,504.0,79.6,60.73
2016,7,19,8,30,737.0,112.0,1.9,29.0,552.0,88.31,67.53
2016,7,19,8,45,530.5,199.5,1.85,29.5,529.0,126.65,98.24
2016,7,19,9,0,324.0,287.0,1.8,30.0,506.0,172.94,134.57
2016,7,19,9,15,559.5,206.5,1.65,30.0,614.5,125.18,96.12
2016,7,19,9,30,795.0,126.0,1.5,30.0,723.0,92.78,69.98
2016,7,19,9,45,566.5,244.0,1.4,30.5,680.5,141.62,108.62
2016,7,19,10,0,338.0,362.0,1.3,31.0,638.0,205.16,147.74
2016,7,19,10,15,395.0,353.0,1.2,31.0,687.5,234.99,158.73
2016,7,19,10,30,452.0,344.0,1.1,31.0,737.0,258.07,169.93
2016,7,19,10,45,415.0,371.0,1.0,31.5,740.0,299.3,201.08
2016,7,19,11,0,378.0,398.0,0.9,32.0,743.0,348.53,238.59
2016,7,19,11,15,609.5,270.0,0.8,32.0,838.5,368.85,249.77
2016,7,19,11,30,841.0,142.0,0.7,32.0,934.0,426.25,290.3
2016,7,19,11,45,843.0,142.5,0.65,32.5,944.0,477.19,329.59
2016,7,19,12,0,845.0,143.0,0.6,33.0,954.0,527.53,367.0
2016,7,19,12,15,462.0,304.0,0.5,33.0,747.5,485.74,340.94
2016,7,19,12,30,79.0,465.0,0.4,33.0,541.0,401.44,282.3
2016,7,19,12,45,207.5,456.0,0.35,33.5,655.0,494.13,345.98
2016,7,19,13,0,336.0,447.0,0.3,34.0,769.0,602.22,416.37
2016,7,19,13,15,587.0,294.0,0.25,34.0,847.0,700.76,482.58
2016,7,19,13,30,838.0,141.0,0.2,34.0,925.0,787.59,540.66
2016,7,19,13,45,553.0,288.5,0.15,34.0,801.5,736.02,502.94
2016,7,19,14,0,268.0,436.0,0.1,34.0,678.0,636.93,435.81
2016,7,19,14,15,538.5,287.5,0.15,33.5,755.5,778.16,533.86
2016,7,19,14,30,809.0,139.0,0.2,33.0,833.0,906.9,616.13
2016,7,19,14,45,797.0,138.5,0.25,33.0,800.0,921.18,624.48
2016,7,19,15,0,785.0,138.0,0.3,33.0,767.0,931.84,632.6
2016,7,19,15,15,773.0,135.5,0.3,33.0,729.5,936.78,636.58
2016,7,19,15,30,761.0,133.0,0.3,33.0,692.0,938.11,638.65
2016,7,19,15,45,741.0,132.0,0.35,33.0,649.0,929.41,635.99
2016,7,19,16,0,721.0,131.0,0.4,33.0,606.0,925.1,636.23
2016,7,19,16,15,701.0,126.5,0.4,32.5,560.0,905.99,627.85
2016,7,19,16,30,681.0,122.0,0.4,32.0,514.0,883.72,617.71
2016,7,19,16,45,649.0,119.0,0.4,32.0,465.0,848.14,598.01
2016,7,19,17,0,617.0,116.0,0.4,32.0,416.0,809.97,576.52
2016,7,19,17,15,582.5,109.0,0.4,31.5,366.5,762.2,549.52
2016,7,19,17,30,548.0,102.0,0.4,31.0,317.0,712.63,520.49
2016,7,19,17,45,492.5,95.5,0.45,31.0,267.5,632.28,469.12
2016,7,19,18,0,437.0,89.0,0.5,31.0,218.0,564.45,424.25
2016,7,19,18,15,374.5,77.5,0.5,30.0,172.5,484.46,369.1
2016,7,19,18,30,312.0,66.0,0.5,29.0,127.0,406.99,312.39
2016,7,19,18,45,224.5,50.5,0.55,28.5,88.0,305.37,233.12
2016,7,19,19,0,137.0,35.0,0.6,28.0,49.0,190.32,137.04
2016,7,19,19,15,68.5,17.5,0.6,27.5,24.5,91.24,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,19.0,4.5,1.3,21.0,5.0,0.0,0.0
2016,7,20,5,30,38.0,9.0,1.5,21.0,10.0,7.08,0.0
2016,7,20,5,45,145.0,24.0,1.7,21.5,39.5,18.21,5.68
2016,7,20,6,0,252.0,39.0,1.9,22.0,69.0,29.59,19.03
2016,7,20,6,15,335.5,51.0,1.85,22.5,111.5,38.75,27.51
2016,7,20,6,30,419.0,63.0,1.8,23.0,154.0,50.25,37.72
2016,7,20,6,45,481.5,71.0,1.75,23.5,202.5,56.07,42.83
2016,7,20,7,0,544.0,79.0,1.7,24.0,251.0,61.86,47.73
2016,7,20,7,15,587.0,85.5,1.8,25.0,301.5,66.23,51.16
2016,7,20,7,30,630.0,92.0,1.9,26.0,352.0,70.53,54.42
2016,7,20,7,45,664.5,96.0,2.0,27.0,403.5,72.91,55.98
2016,7,20,8,0,699.0,100.0,2.1,28.0,455.0,75.27,57.5
2016,7,20,8,15,723.0,104.0,2.05,28.5,504.0,77.35,58.88
2016,7,20,8,30,747.0,108.0,2.0,29.0,553.0,85.95,65.61
2016,7,20,8,45,767.0,111.0,1.95,29.5,600.0,87.2,66.26
2016,7,20,9,0,787.0,114.0,1.9,30.0,647.0,88.37,66.87
2016,7,20,9,15,801.5,117.0,1.85,30.0,689.5,89.27,67.41
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,90.06,67.88
2016,7,20,9,45,827.0,122.0,1.8,30.5,769.5,90.06,67.59
2016,7,20,10,0,838.0,124.0,1.8,31.0,807.0,108.21,81.8
2016,7,20,10,15,846.0,126.0,1.8,31.0,838.5,161.35,89.8
2016,7,20,10,30,854.0,128.0,1.8,31.0,870.0,215.56,123.35
2016,7,20,10,45,859.5,129.5,1.8,31.5,895.0,269.87,164.17
2016,7,20,11,0,865.0,131.0,1.8,32.0,920.0,324.6,208.36
2016,7,20,11,15,869.0,132.0,1.75,32.0,937.5,378.79,253.33
2016,7,20,11,30,873.0,133.0,1.7,32.0,955.0,432.87,297.77
2016,7,20,11,45,874.5,134.0,1.7,32.5,965.5,485.55,339.7
2016,7,20,12,0,876.0,135.0,1.7,33.0,976.0,537.54,379.77
2016,7,20,12,15,876.5,135.5,1.7,33.0,978.5,587.81,418.13
2016,7,20,12,30,877.0,136.0,1.7,33.0,981.0,636.93,454.58
2016,7,20,12,45,882.0,131.5,1.7,33.0,978.0,684.1,488.8
2016,7,20,13,0,887.0,127.0,1.7,33.0,975.0,729.71,521.15
2016,7,20,13,15,884.5,126.0,1.7,33.0,962.5,770.62,549.63
2016,7,20,13,30,882.0,125.0,1.7,33.0,950.0,809.01,575.0
2016,7,20,13,45,876.0,125.0,1.7,33.0,930.0,842.64,596.59
2016,7,20,14,0,870.0,125.0,1.7,33.0,910.0,873.19,616.21
2016,7,20,14,15,863.5,124.0,1.7,33.0,883.5,899.22,632.98
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,921.89,647.74
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,938.32,659.3
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,951.19,668.86
2016,7,20,15,15,585.5,218.0,1.8,32.5,675.5,845.87,603.63
2016,7,20,15,30,332.0,316.0,1.8,32.0,560.0,677.41,490.35
2016,7,20,15,45,560.0,213.0,1.85,32.0,594.0,832.24,602.07
2016,7,20,16,0,788.0,110.0,1.9,32.0,628.0,961.95,686.77
2016,7,20,16,15,472.0,181.5,1.85,31.5,485.5,722.92,531.03
2016,7,20,16,30,156.0,253.0,1.8,31.0,343.0,438.15,328.49
2016,7,20,16,45,429.5,173.5,1.75,31.0,389.0,677.35,507.55
2016,7,20,17,0,703.0,94.0,1.7,31.0,435.0,868.92,637.33
2016,7,20,17,15,670.5,89.0,1.6,30.5,384.0,824.76,608.46
2016,7,20,17,30,638.0,84.0,1.5,30.0,333.0,778.68,580.03
2016,7,20,17,45,594.0,77.5,1.4,29.5,282.5,717.92,540.52
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,656.51,498.96
2016,7,20,18,15,487.0,62.5,1.25,28.0,184.0,574.9,442.02
2016,7,20,18,30,424.0,54.0,1.2,27.0,136.0,494.72,382.7
2016,7,20,18,45,333.0,42.5,1.15,26.0,95.0,389.54,300.77
2016,7,20,19,0,242.0,31.0,1.1,25.0,54.0,288.39,210.32
2016,7,20,19,15,121.0,15.5,1.1,24.5,27.0,140.78,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,23.0,4.0,0.75,20.5,4.5,0.0,0.0
2016,7,21,5,30,46.0,8.0,0.9,21.0,9.0,6.29,0.0
2016,7,21,5,45,153.5,23.0,1.05,21.5,39.0,17.51,4.64
2016,7,21,6,0,261.0,38.0,1.2,22.0,69.0,28.92,18.42
2016,7,21,6,15,343.0,50.0,1.0,22.5,111.5,38.09,26.95
2016,7,21,6,30,425.0,62.0,0.8,23.0,154.0,49.55,37.13
2016,7,21,6,45,485.0,70.5,0.6,24.0,202.0,55.76,42.48
2016,7,21,7,0,545.0,79.0,0.4,25.0,250.0,61.91,47.56
2016,7,21,7,15,586.5,85.5,0.4,25.5,300.5,66.26,51.04
2016,7,21,7,30,628.0,92.0,0.4,26.0,351.0,70.53,54.36
2016,7,21,7,45,659.5,97.5,0.45,27.0,401.5,73.85,56.7
2016,7,21,8,0,691.0,103.0,0.5,28.0,452.0,77.07,58.91
2016,7,21,8,15,714.5,107.5,0.5,28.5,501.0,79.37,60.44
2016,7,21,8,30,738.0,112.0,0.5,29.0,550.0,88.43,67.49
2016,7,21,8,45,754.0,116.5,0.55,29.5,595.5,90.43,68.74
2016,7,21,9,0,770.0,121.0,0.6,30.0,641.0,92.27,69.87
2016,7,21,9,15,567.0,218.5,0.6,30.0,614.5,133.88,102.9
2016,7,21,9,30,364.0,316.0,0.6,30.0,588.0,184.75,142.39
2016,7,21,9,45,424.5,308.5,0.65,30.5,642.0,168.3,128.87
2016,7,21,10,0,485.0,301.0,0.7,31.0,696.0,167.95,128.2
2016,7,21,10,15,641.5,230.5,0.7,31.0,774.0,178.65,109.07
2016,7,21,10,30,798.0,160.0,0.7,31.0,852.0,215.72,124.91
2016,7,21,10,45,550.5,295.0,0.75,31.5,779.0,287.92,187.5
2016,7,21,11,0,303.0,430.0,0.8,32.0,706.0,343.9,237.36
2016,7,21,11,15,344.0,420.5,0.8,32.0,739.5,380.41,263.67
2016,7,21,11,30,385.0,411.0,0.8,32.0,773.0,420.98,293.34
2016,7,21,11,45,390.5,413.5,0.85,32.5,784.0,457.11,319.95
2016,7,21,12,0,396.0,416.0,0.9,33.0,795.0,493.82,346.46
2016,7,21,12,15,608.5,293.0,0.9,33.0,878.0,553.64,389.44
2016,7,21,12,30,821.0,170.0,0.9,33.0,961.0,633.02,445.89
2016,7,21,12,45,559.0,315.5,0.95,33.0,853.0,624.85,439.79
2016,7,21,13,0,297.0,461.0,1.0,33.0,745.0,585.41,411.81
2016,7,21,13,15,565.5,307.0,1.0,33.0,838.5,695.93,490.29
2016,7,21,13,30,834.0,153.0,1.0,33.0,932.0,805.37,565.67
2016,7,21,13,45,832.0,149.5,1.05,33.5,913.0,839.25,585.86
2016,7,21,14,0,830.0,146.0,1.1,34.0,894.0,870.11,604.63
2016,7,21,14,15,570.0,270.5,1.1,34.0,777.5,794.27,554.31
2016,7,21,14,30,310.0,395.0,1.1,34.0,661.0,675.53,474.15
2016,7,21,14,45,309.5,378.0,1.15,34.0,634.5,676.17,477.3
2016,7,21,15,0,309.0,361.0,1.2,34.0,608.0,674.65,477.99
2016,7,21,15,15,349.5,330.5,1.2,33.5,596.5,697.31,496.27
2016,7,21,15,30,390.0,300.0,1.2,33.0,585.0,718.35,513.44
2016,7,21,15,45,299.0,298.5,1.25,33.0,509.0,636.38,458.96
2016,7,21,16,0,208.0,297.0,1.3,33.0,433.0,526.95,385.14
2016,7,21,16,15,443.0,212.0,1.35,32.5,474.5,728.12,530.88
2016,7,21,16,30,678.0,127.0,1.4,32.0,516.0,886.99,638.35
2016,7,21,16,45,649.5,122.0,1.45,32.0,467.0,852.53,617.07
2016,7,21,17,0,621.0,117.0,1.5,32.0,418.0,815.43,595.82
2016,7,21,17,15,586.0,110.0,1.45,31.5,368.0,767.09,566.69
2016,7,21,17,30,551.0,103.0,1.4,31.0,318.0,716.89,535.54
2016,7,21,17,45,505.5,94.0,1.35,30.5,268.5,652.79,493.54
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,580.83,444.2
2016,7,21,18,15,396.5,74.0,1.3,29.0,173.0,499.93,386.94
2016,7,21,18,30,333.0,63.0,1.3,28.0,127.0,421.62,328.18
2016,7,21,18,45,246.0,48.0,1.3,27.5,87.5,320.38,247.39
2016,7,21,19,0,159.0,33.0,1.3,27.0,48.0,225.43,161.51
2016,7,21,19,15,79.5,16.5,1.4,26.5,24.0,110.23,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.0,20.0,1.4,22.5,32.0,15.17,2.61
2016,7,22,6,0,208.0,40.0,1.6,23.0,64.0,30.07,19.21
2016,7,22,6,15,287.5,53.5,1.7,23.5,105.0,40.14,28.52
2016,7,22,6,30,367.0,67.0,1.8,24.0,146.0,50.15,37.44
2016,7,22,6,45,429.0,77.0,1.9,24.5,193.0,57.56,43.92
2016,7,22,7,0,491.0,87.0,2.0,25.0,240.0,67.26,52.13
2016,7,22,7,15,534.0,95.0,2.05,25.5,289.5,72.4,56.29
2016,7,22,7,30,577.0,103.0,2.1,26.0,339.0,77.41,60.24
2016,7,22,7,45,528.5,131.0,2.15,27.0,370.0,92.28,72.19
2016,7,22,8,0,480.0,159.0,2.2,28.0,401.0,107.17,83.91
2016,7,22,8,15,589.0,141.0,2.15,28.5,468.5,97.91,75.81
2016,7,22,8,30,698.0,123.0,2.1,29.0,536.0,87.28,66.69
2016,7,22,8,45,581.0,181.0,2.1,29.5,544.0,117.77,91.13
2016,7,22,9,0,464.0,239.0,2.1,30.0,552.0,144.05,111.71
2016,7,22,9,15,448.5,263.0,2.0,30.5,581.5,153.31,118.48
2016,7,22,9,30,433.0,287.0,1.9,31.0,611.0,161.76,124.57
2016,7,22,9,45,625.5,206.0,1.85,31.5,700.5,120.08,91.13
2016,7,22,10,0,818.0,125.0,1.8,32.0,790.0,105.46,79.24
2016,7,22,10,15,826.5,127.0,1.7,32.0,821.0,157.62,87.83
2016,7,22,10,30,835.0,129.0,1.6,32.0,852.0,210.91,120.17
2016,7,22,10,45,842.0,129.5,1.5,32.5,877.0,264.06,159.56
2016,7,22,11,0,849.0,130.0,1.4,33.0,902.0,317.78,202.4
2016,7,22,11,15,853.5,131.0,1.3,33.0,919.5,371.34,246.31
2016,7,22,11,30,858.0,132.0,1.2,33.0,937.0,424.87,289.65
