Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,11,45,859.0,133.5,1.15,33.5,947.5,476.93,330.4
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,528.28,369.16
2016,7,22,12,15,860.5,135.0,1.05,34.0,960.5,577.52,405.84
2016,7,22,12,30,861.0,135.0,1.0,34.0,963.0,625.61,440.5
2016,7,22,12,45,857.5,136.5,0.95,34.5,958.0,670.76,471.1
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,714.0,499.36
2016,7,22,13,15,851.0,137.0,0.85,35.0,940.5,753.57,525.47
2016,7,22,13,30,848.0,136.0,0.8,35.0,928.0,790.65,548.89
2016,7,22,13,45,843.5,135.0,0.8,35.0,908.5,823.82,569.42
2016,7,22,14,0,839.0,134.0,0.8,35.0,889.0,854.06,588.11
2016,7,22,14,15,832.5,132.5,0.75,35.0,862.5,879.01,602.75
2016,7,22,14,30,826.0,131.0,0.7,35.0,836.0,900.67,615.42
2016,7,22,14,45,815.5,129.5,0.7,35.0,803.5,929.14,633.11
2016,7,22,15,0,805.0,128.0,0.7,35.0,771.0,940.53,640.6
2016,7,22,15,15,489.0,236.0,0.7,34.5,621.0,760.28,530.07
2016,7,22,15,30,173.0,344.0,0.7,34.0,471.0,524.64,373.26
2016,7,22,15,45,248.0,309.5,0.7,34.0,479.0,597.13,426.81
2016,7,22,16,0,323.0,275.0,0.7,34.0,487.0,644.24,460.72
2016,7,22,16,15,299.5,257.0,0.7,34.0,442.0,607.71,437.31
2016,7,22,16,30,276.0,239.0,0.7,34.0,397.0,569.34,418.08
2016,7,22,16,45,451.5,175.0,0.75,34.0,405.5,701.87,508.35
2016,7,22,17,0,627.0,111.0,0.8,34.0,414.0,814.29,583.24
2016,7,22,17,15,592.5,104.5,0.75,33.0,364.0,767.03,554.89
2016,7,22,17,30,558.0,98.0,0.7,32.0,314.0,717.97,526.33
2016,7,22,17,45,507.5,90.5,0.7,31.5,264.5,650.78,483.85
2016,7,22,18,0,457.0,83.0,0.7,31.0,215.0,575.31,433.64
2016,7,22,18,15,394.5,72.0,0.7,30.0,169.5,495.34,378.23
2016,7,22,18,30,332.0,61.0,0.7,29.0,124.0,417.9,321.18
2016,7,22,18,45,244.0,46.0,0.7,28.5,85.0,315.65,240.95
2016,7,22,19,0,156.0,31.0,0.7,28.0,46.0,219.58,154.42
2016,7,22,19,15,78.0,15.5,0.75,27.5,23.0,106.38,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,110.5,18.5,1.2,22.5,31.0,14.09,1.33
2016,7,23,6,0,221.0,37.0,1.4,23.0,62.0,27.99,17.43
2016,7,23,6,15,301.0,50.0,1.3,23.5,103.0,37.78,26.51
2016,7,23,6,30,381.0,63.0,1.2,24.0,144.0,47.54,35.21
2016,7,23,6,45,442.5,72.5,1.1,25.0,191.0,56.93,43.28
2016,7,23,7,0,504.0,82.0,1.0,26.0,238.0,63.7,48.89
2016,7,23,7,15,546.5,89.5,1.0,27.0,287.5,68.62,52.74
2016,7,23,7,30,589.0,97.0,1.0,28.0,337.0,73.44,56.37
2016,7,23,7,45,624.5,101.5,1.05,29.0,387.5,75.95,58.01
2016,7,23,8,0,660.0,106.0,1.1,30.0,438.0,78.45,59.6
2016,7,23,8,15,684.5,111.0,1.1,30.5,486.0,80.95,61.29
2016,7,23,8,30,709.0,116.0,1.1,31.0,534.0,83.34,62.88
2016,7,23,8,45,729.0,119.0,1.15,31.5,580.0,91.49,69.12
2016,7,23,9,0,749.0,122.0,1.2,32.0,626.0,92.41,69.49
2016,7,23,9,15,763.5,125.0,1.2,32.0,667.5,93.08,69.84
2016,7,23,9,30,778.0,128.0,1.2,32.0,709.0,93.65,70.12
2016,7,23,9,45,798.5,125.5,1.2,32.5,748.0,91.24,67.89
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,103.35,77.2
2016,7,23,10,15,827.0,124.5,1.15,33.5,817.5,155.3,85.68
2016,7,23,10,30,835.0,126.0,1.1,34.0,848.0,208.31,117.02
2016,7,23,10,45,841.0,127.5,1.05,34.5,872.5,261.8,156.11
2016,7,23,11,0,847.0,129.0,1.0,35.0,897.0,315.77,198.58
2016,7,23,11,15,510.5,301.0,0.95,35.0,767.0,357.69,241.69
2016,7,23,11,30,174.0,473.0,0.9,35.0,637.0,384.41,268.56
2016,7,23,11,45,204.5,475.5,0.9,35.0,670.0,419.83,293.41
2016,7,23,12,0,235.0,478.0,0.9,35.0,703.0,458.62,320.48
2016,7,23,12,15,267.5,471.5,0.85,35.0,728.0,492.32,343.84
2016,7,23,12,30,300.0,465.0,0.8,35.0,753.0,534.6,372.67
2016,7,23,12,45,249.0,473.5,0.8,35.5,711.5,535.83,372.97
2016,7,23,13,0,198.0,482.0,0.8,36.0,670.0,527.19,366.7
2016,7,23,13,15,272.5,455.0,0.75,36.0,711.0,588.57,408.33
2016,7,23,13,30,347.0,428.0,0.7,36.0,752.0,648.58,447.98
2016,7,23,13,45,586.5,284.0,0.7,36.0,817.0,760.68,524.02
2016,7,23,14,0,826.0,140.0,0.7,36.0,882.0,847.9,581.17
2016,7,23,14,15,819.5,138.0,0.7,36.0,856.0,872.22,595.45
2016,7,23,14,30,813.0,136.0,0.7,36.0,830.0,907.14,616.88
2016,7,23,14,45,802.5,134.5,0.75,36.0,797.5,922.0,627.13
2016,7,23,15,0,792.0,133.0,0.8,36.0,765.0,933.23,635.63
2016,7,23,15,15,780.5,130.5,0.8,35.5,727.0,938.81,641.37
2016,7,23,15,30,769.0,128.0,0.8,35.0,689.0,940.77,645.18
2016,7,23,15,45,755.0,124.0,0.85,35.0,647.0,934.97,644.12
2016,7,23,16,0,741.0,120.0,0.9,35.0,605.0,925.63,641.11
2016,7,23,16,15,721.5,116.0,0.95,34.5,559.0,914.25,638.28
2016,7,23,16,30,702.0,112.0,1.0,34.0,513.0,893.04,629.37
2016,7,23,16,45,680.5,106.0,1.05,34.0,465.0,864.25,614.38
2016,7,23,17,0,659.0,100.0,1.1,34.0,417.0,832.73,597.42
2016,7,23,17,15,626.0,94.5,1.05,33.5,367.0,787.93,571.29
2016,7,23,17,30,593.0,89.0,1.0,33.0,317.0,741.29,543.29
2016,7,23,17,45,551.5,81.0,1.0,32.5,268.0,681.75,506.02
2016,7,23,18,0,510.0,73.0,1.0,32.0,219.0,621.54,466.5
2016,7,23,18,15,447.5,63.5,0.95,31.0,173.0,540.04,409.96
2016,7,23,18,30,385.0,54.0,0.9,30.0,127.0,460.07,351.18
2016,7,23,18,45,298.5,41.5,0.9,29.0,87.5,354.48,269.73
2016,7,23,19,0,212.0,29.0,0.9,28.0,48.0,261.86,182.98
2016,7,23,19,15,106.0,14.5,0.95,27.5,24.0,93.91,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,136.0,17.5,0.85,23.5,32.5,13.42,0.18
2016,7,24,6,0,272.0,35.0,1.0,24.0,65.0,28.53,17.71
2016,7,24,6,15,357.0,46.0,0.95,24.0,107.5,37.22,25.95
2016,7,24,6,30,442.0,57.0,0.9,24.0,150.0,45.85,33.76
2016,7,24,6,45,500.0,65.5,0.9,24.5,198.0,52.2,39.33
2016,7,24,7,0,558.0,74.0,0.9,25.0,246.0,58.47,44.65
2016,7,24,7,15,600.0,80.0,0.8,26.0,296.5,62.62,47.89
2016,7,24,7,30,642.0,86.0,0.7,27.0,347.0,66.71,50.98
2016,7,24,7,45,673.0,91.0,0.6,28.5,398.0,69.86,53.07
2016,7,24,8,0,704.0,96.0,0.5,30.0,449.0,72.93,55.02
2016,7,24,8,15,727.0,100.5,0.4,30.5,498.0,81.68,61.82
2016,7,24,8,30,750.0,105.0,0.3,31.0,547.0,84.2,63.45
2016,7,24,8,45,768.5,108.0,0.25,32.0,593.0,85.49,63.98
2016,7,24,9,0,787.0,111.0,0.2,33.0,639.0,86.7,64.43
2016,7,24,9,15,801.0,113.5,0.25,33.0,681.0,87.37,64.81
2016,7,24,9,30,815.0,116.0,0.3,33.0,723.0,87.95,65.12
2016,7,24,9,45,827.0,117.5,0.35,33.5,760.5,98.12,72.86
2016,7,24,10,0,839.0,119.0,0.4,34.0,798.0,100.96,74.76
2016,7,24,10,15,847.0,121.0,0.45,34.5,829.5,154.34,83.96
2016,7,24,10,30,855.0,123.0,0.5,35.0,861.0,208.82,115.6
2016,7,24,10,45,861.5,123.5,0.55,35.5,886.0,263.08,154.74
2016,7,24,11,0,868.0,124.0,0.6,36.0,911.0,317.84,197.47
2016,7,24,11,15,872.0,125.0,0.6,36.0,929.0,372.39,241.21
2016,7,24,11,30,876.0,126.0,0.6,36.0,947.0,426.82,284.42
2016,7,24,11,45,618.0,279.5,0.65,36.0,862.0,462.08,315.96
2016,7,24,12,0,360.0,433.0,0.7,36.0,777.0,486.05,335.79
2016,7,24,12,15,224.0,451.0,0.7,36.0,665.5,457.57,318.28
2016,7,24,12,30,88.0,469.0,0.7,36.0,554.0,409.46,286.2
2016,7,24,12,45,473.5,305.5,0.75,36.5,756.5,560.84,392.09
2016,7,24,13,0,859.0,142.0,0.8,37.0,959.0,719.72,498.83
2016,7,24,13,15,574.0,295.5,0.8,37.0,838.5,691.22,476.2
2016,7,24,13,30,289.0,449.0,0.8,37.0,718.0,620.63,427.2
2016,7,24,13,45,275.5,442.0,0.85,37.0,694.0,627.05,433.06
2016,7,24,14,0,262.0,435.0,0.9,37.0,670.0,630.94,436.51
2016,7,24,14,15,341.5,390.5,0.9,37.0,688.0,680.37,470.95
2016,7,24,14,30,421.0,346.0,0.9,37.0,706.0,748.27,515.97
2016,7,24,14,45,423.0,330.5,0.9,37.0,679.5,755.99,521.39
2016,7,24,15,0,425.0,315.0,0.9,37.0,653.0,761.12,525.92
2016,7,24,15,15,523.5,261.5,0.9,36.5,657.5,820.87,568.12
2016,7,24,15,30,622.0,208.0,0.9,36.0,662.0,887.12,613.29
2016,7,24,15,45,495.0,235.0,0.9,36.0,582.0,790.66,552.03
2016,7,24,16,0,368.0,262.0,0.9,36.0,502.0,675.64,478.8
2016,7,24,16,15,359.5,242.0,0.9,35.5,462.0,651.89,467.12
2016,7,24,16,30,351.0,222.0,0.9,35.0,422.0,625.94,456.11
2016,7,24,16,45,362.5,196.5,0.9,35.0,386.5,611.43,445.78
2016,7,24,17,0,374.0,171.0,0.9,35.0,351.0,619.68,453.28
2016,7,24,17,15,355.0,154.5,0.8,34.5,309.0,555.8,411.82
2016,7,24,17,30,336.0,138.0,0.7,34.0,267.0,516.2,386.16
2016,7,24,17,45,313.5,119.0,0.65,33.5,225.0,468.73,354.25
2016,7,24,18,0,291.0,100.0,0.6,33.0,183.0,420.5,320.54
2016,7,24,18,15,341.5,77.0,0.6,32.0,155.0,454.77,346.67
2016,7,24,18,30,392.0,54.0,0.6,31.0,127.0,466.2,352.77
2016,7,24,18,45,297.5,41.5,0.6,30.5,87.0,354.14,266.19
2016,7,24,19,0,203.0,29.0,0.6,30.0,47.0,255.11,173.62
2016,7,24,19,15,101.5,14.5,0.65,29.5,23.5,90.38,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,88.5,19.5,0.75,24.5,29.0,14.75,0.0
2016,7,25,6,0,177.0,39.0,0.8,25.0,58.0,29.2,18.08
2016,7,25,6,15,254.5,54.5,0.9,25.5,98.5,40.6,28.58
2016,7,25,6,30,332.0,70.0,1.0,26.0,139.0,51.89,38.54
2016,7,25,6,45,396.5,81.0,1.1,26.5,186.5,59.89,45.49
2016,7,25,7,0,461.0,92.0,1.2,27.0,234.0,67.82,52.15
2016,7,25,7,15,505.5,101.0,1.25,28.0,283.0,74.08,57.1
2016,7,25,7,30,550.0,110.0,1.3,29.0,332.0,82.13,63.38
2016,7,25,7,45,589.0,115.0,1.4,30.0,382.5,84.63,64.95
2016,7,25,8,0,628.0,120.0,1.5,31.0,433.0,87.12,66.47
2016,7,25,8,15,653.5,125.5,1.55,31.5,481.5,89.58,68.09
2016,7,25,8,30,679.0,131.0,1.6,32.0,530.0,91.92,69.59
2016,7,25,8,45,702.0,134.0,1.65,32.5,576.0,92.55,69.73
2016,7,25,9,0,725.0,137.0,1.7,33.0,622.0,93.14,69.85
2016,7,25,9,15,740.0,140.5,1.75,33.0,663.5,93.71,70.11
2016,7,25,9,30,755.0,144.0,1.8,33.0,705.0,102.46,76.9
2016,7,25,9,45,769.0,145.5,1.9,33.5,742.5,101.67,75.94
2016,7,25,10,0,783.0,147.0,2.0,34.0,780.0,102.14,76.01
2016,7,25,10,15,791.5,149.5,2.0,34.0,811.0,154.11,86.51
2016,7,25,10,30,800.0,152.0,2.0,34.0,842.0,207.43,118.31
2016,7,25,10,45,807.5,152.5,2.05,34.5,866.5,260.56,157.25
2016,7,25,11,0,815.0,153.0,2.1,35.0,891.0,314.5,200.03
2016,7,25,11,15,819.0,154.5,2.1,35.0,908.5,368.53,244.27
2016,7,25,11,30,823.0,156.0,2.1,35.0,926.0,422.64,288.29
2016,7,25,11,45,549.5,311.5,2.15,35.5,828.5,457.13,319.38
2016,7,25,12,0,276.0,467.0,2.2,36.0,731.0,465.88,328.3
2016,7,25,12,15,555.0,310.0,2.2,36.0,842.0,539.3,381.15
2016,7,25,12,30,834.0,153.0,2.2,36.0,953.0,619.92,440.18
2016,7,25,12,45,825.5,158.0,2.25,36.5,946.0,672.17,476.44
2016,7,25,13,0,817.0,163.0,2.3,37.0,939.0,715.58,506.2
2016,7,25,13,15,605.0,282.5,2.3,37.0,853.5,704.17,496.6
2016,7,25,13,30,393.0,402.0,2.3,37.0,768.0,662.64,466.55
2016,7,25,13,45,599.0,278.0,2.3,37.0,822.0,765.86,539.72
2016,7,25,14,0,805.0,154.0,2.3,37.0,876.0,855.44,601.12
2016,7,25,14,15,797.5,152.5,2.3,37.0,849.5,879.78,616.45
2016,7,25,14,30,790.0,151.0,2.3,37.0,823.0,900.73,630.24
2016,7,25,14,45,781.0,148.0,2.3,37.0,790.5,915.32,640.17
2016,7,25,15,0,772.0,145.0,2.3,37.0,758.0,926.32,648.03
2016,7,25,15,15,759.5,142.0,2.3,36.5,720.0,930.29,653.03
2016,7,25,15,30,747.0,139.0,2.3,36.0,682.0,930.6,655.97
2016,7,25,15,45,727.0,137.0,2.3,36.0,638.5,928.79,656.42
2016,7,25,16,0,707.0,135.0,2.3,36.0,595.0,916.09,650.12
2016,7,25,16,15,686.0,130.5,2.25,35.5,549.0,896.03,640.19
2016,7,25,16,30,665.0,126.0,2.2,35.0,503.0,872.81,628.27
2016,7,25,16,45,621.5,123.0,2.15,35.0,449.5,825.52,599.22
2016,7,25,17,0,578.0,120.0,2.1,35.0,396.0,775.77,568.26
2016,7,25,17,15,536.5,115.0,1.9,34.5,347.5,723.58,535.08
2016,7,25,17,30,495.0,110.0,1.7,34.0,299.0,660.6,493.6
2016,7,25,17,45,446.5,100.0,1.5,33.5,251.0,595.28,449.22
2016,7,25,18,0,398.0,90.0,1.3,33.0,203.0,530.4,403.48
2016,7,25,18,15,338.0,76.5,1.25,32.0,158.5,451.09,346.6
2016,7,25,18,30,278.0,63.0,1.2,31.0,114.0,374.2,288.0
2016,7,25,18,45,198.0,46.5,1.15,30.5,77.0,278.82,211.41
2016,7,25,19,0,118.0,30.0,1.1,30.0,40.0,167.05,111.6
2016,7,25,19,15,59.0,15.0,1.2,29.5,20.0,57.69,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.0,18.5,1.7,24.5,28.0,14.02,0.0
2016,7,26,6,0,176.0,37.0,1.8,25.0,56.0,27.77,16.8
2016,7,26,6,15,254.5,52.5,1.75,25.5,96.0,39.2,27.36
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,50.53,37.37
2016,7,26,6,45,397.5,75.5,1.65,27.0,180.0,56.21,42.27
2016,7,26,7,0,462.0,83.0,1.6,28.0,224.0,64.07,48.78
2016,7,26,7,15,354.0,119.0,1.5,28.5,239.0,83.35,64.75
2016,7,26,7,30,246.0,155.0,1.4,29.0,254.0,105.08,82.39
2016,7,26,7,45,250.5,178.5,1.35,30.0,291.5,118.46,92.66
2016,7,26,8,0,255.0,202.0,1.3,31.0,329.0,131.25,102.24
2016,7,26,8,15,380.5,193.5,1.15,31.5,405.0,123.8,95.6
2016,7,26,8,30,506.0,185.0,1.0,32.0,481.0,120.18,92.15
2016,7,26,8,45,599.5,165.5,0.9,32.5,545.0,109.06,82.79
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,97.5,73.17
2016,7,26,9,15,708.5,149.5,0.7,33.5,650.0,97.84,73.08
2016,7,26,9,30,724.0,153.0,0.6,34.0,691.0,98.08,72.9
2016,7,26,9,45,754.0,145.5,0.5,34.5,731.0,101.26,75.04
2016,7,26,10,0,784.0,138.0,0.4,35.0,771.0,96.13,70.68
2016,7,26,10,15,792.5,140.0,0.35,35.0,801.5,147.86,81.22
2016,7,26,10,30,801.0,142.0,0.3,35.0,832.0,200.91,111.85
2016,7,26,10,45,807.5,143.5,0.3,35.5,856.5,254.39,149.99
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,308.59,191.63
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.0,364.71,236.23
2016,7,26,11,30,822.0,147.0,0.5,36.0,915.0,416.6,277.73
2016,7,26,11,45,824.0,147.5,0.6,36.5,925.5,467.11,316.95
2016,7,26,12,0,826.0,148.0,0.7,37.0,936.0,517.04,354.66
2016,7,26,12,15,497.0,317.5,0.75,37.0,792.0,512.24,354.41
2016,7,26,12,30,168.0,487.0,0.8,37.0,648.0,470.88,326.59
2016,7,26,12,45,125.0,473.0,0.9,37.0,592.5,452.34,315.44
2016,7,26,13,0,82.0,459.0,1.0,37.0,537.0,422.06,295.66
2016,7,26,13,15,226.0,436.0,1.05,37.0,647.0,530.68,371.6
2016,7,26,13,30,370.0,413.0,1.1,37.0,757.0,653.84,454.3
2016,7,26,13,45,573.0,289.5,1.15,37.0,809.0,753.66,522.52
2016,7,26,14,0,776.0,166.0,1.2,37.0,861.0,841.41,581.99
2016,7,26,14,15,768.5,164.0,1.2,37.0,835.0,864.69,596.04
2016,7,26,14,30,761.0,162.0,1.2,37.0,809.0,884.61,608.78
2016,7,26,14,45,751.0,160.0,1.25,37.0,777.0,898.76,618.8
2016,7,26,15,0,741.0,158.0,1.3,37.0,745.0,909.37,626.87
2016,7,26,15,15,728.0,154.5,1.3,36.5,707.5,920.42,636.04
2016,7,26,15,30,715.0,151.0,1.3,36.0,670.0,919.85,638.28
2016,7,26,15,45,622.0,177.5,1.35,36.0,609.0,868.01,608.35
2016,7,26,16,0,529.0,204.0,1.4,36.0,548.0,800.79,567.72
2016,7,26,16,15,455.0,208.5,1.4,35.5,488.5,737.14,528.71
2016,7,26,16,30,381.0,213.0,1.4,35.0,429.0,646.14,470.74
2016,7,26,16,45,283.0,205.5,1.4,35.0,357.5,542.16,400.09
2016,7,26,17,0,185.0,198.0,1.4,35.0,286.0,414.79,310.35
2016,7,26,17,15,335.0,155.5,1.3,34.5,291.5,537.69,404.03
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,654.95,487.71
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,584.82,439.2
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,515.47,391.04
2016,7,26,18,15,314.0,80.0,0.9,32.5,155.5,434.47,331.7
2016,7,26,18,30,252.0,66.0,0.8,32.0,111.0,356.1,271.43
2016,7,26,18,45,173.0,47.5,0.7,31.5,74.0,240.36,180.77
2016,7,26,19,0,94.0,29.0,0.6,31.0,37.0,144.74,93.3
2016,7,26,19,15,47.0,14.5,0.6,30.5,18.5,47.95,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.0,1.25,24.5,12.0,9.13,0.0
2016,7,27,6,0,0.0,24.0,1.4,25.0,24.0,18.32,9.11
2016,7,27,6,15,0.0,41.5,1.4,25.5,41.5,31.29,20.7
2016,7,27,6,30,0.0,59.0,1.4,26.0,59.0,43.97,31.81
2016,7,27,6,45,1.0,79.5,1.4,26.5,80.0,58.53,44.34
2016,7,27,7,0,2.0,100.0,1.4,27.0,101.0,72.97,56.5
2016,7,27,7,15,68.5,131.5,1.5,28.0,159.0,92.56,72.57
2016,7,27,7,30,135.0,163.0,1.6,29.0,217.0,110.41,86.81
2016,7,27,7,45,155.0,186.5,1.7,30.0,256.5,124.58,97.73
2016,7,27,8,0,175.0,210.0,1.8,31.0,296.0,138.37,108.11
2016,7,27,8,15,411.5,173.0,1.7,31.5,405.5,112.72,86.8
2016,7,27,8,30,648.0,136.0,1.6,32.0,515.0,94.41,71.59
2016,7,27,8,45,439.0,218.0,1.5,32.5,484.0,134.93,103.61
2016,7,27,9,0,230.0,300.0,1.4,33.0,453.0,186.73,143.58
2016,7,27,9,15,476.0,226.5,1.25,33.0,570.0,135.83,103.22
2016,7,27,9,30,722.0,153.0,1.1,33.0,687.0,98.1,73.29
2016,7,27,9,45,733.0,156.5,0.95,33.5,723.5,106.99,80.02
2016,7,27,10,0,744.0,160.0,0.8,34.0,760.0,106.9,79.56
2016,7,27,10,15,753.5,162.5,0.75,34.0,790.5,155.77,89.14
2016,7,27,10,30,763.0,165.0,0.7,34.0,821.0,207.26,118.97
2016,7,27,10,45,767.0,169.0,0.65,34.5,845.0,259.79,156.65
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,312.88,197.6
2016,7,27,11,15,775.5,174.0,0.65,35.0,886.5,364.7,239.1
2016,7,27,11,30,780.0,175.0,0.7,35.0,904.0,416.71,280.5
2016,7,27,11,45,534.5,318.5,0.8,35.5,821.0,454.08,312.67
2016,7,27,12,0,289.0,462.0,0.9,36.0,738.0,468.81,325.63
2016,7,27,12,15,534.5,322.0,0.95,36.0,833.0,535.64,372.96
2016,7,27,12,30,780.0,182.0,1.0,36.0,928.0,614.48,429.13
2016,7,27,12,45,774.0,185.0,1.1,36.0,922.5,658.45,460.53
2016,7,27,13,0,768.0,188.0,1.2,36.0,917.0,700.41,490.26
2016,7,27,13,15,764.5,187.0,1.2,35.5,905.0,738.8,517.38
2016,7,27,13,30,761.0,186.0,1.2,35.0,893.0,774.72,542.57
2016,7,27,13,45,756.0,184.5,1.2,35.0,873.5,806.32,563.59
2016,7,27,14,0,751.0,183.0,1.2,35.0,854.0,834.97,582.28
2016,7,27,14,15,595.0,260.5,1.2,35.0,782.0,807.58,562.66
2016,7,27,14,30,439.0,338.0,1.2,35.0,710.0,757.65,528.77
2016,7,27,14,45,256.5,349.5,1.2,35.0,565.0,598.27,423.75
2016,7,27,15,0,74.0,361.0,1.2,35.0,420.0,403.29,289.22
2016,7,27,15,15,235.0,327.5,1.15,34.5,500.5,581.99,418.03
2016,7,27,15,30,396.0,294.0,1.1,34.0,581.0,718.71,512.29
2016,7,27,15,45,477.5,243.5,1.1,34.0,568.5,782.3,555.33
2016,7,27,16,0,559.0,193.0,1.1,34.0,556.0,819.05,582.32
2016,7,27,16,15,336.0,219.5,1.05,33.5,433.0,601.8,437.83
2016,7,27,16,30,113.0,246.0,1.0,33.0,310.0,387.58,286.6
2016,7,27,16,45,256.0,205.0,0.95,33.0,331.5,514.27,382.81
2016,7,27,17,0,399.0,164.0,0.9,33.0,353.0,637.1,470.66
2016,7,27,17,15,372.0,149.5,0.85,32.5,309.0,592.0,440.46
2016,7,27,17,30,345.0,135.0,0.8,32.0,265.0,521.76,394.06
2016,7,27,17,45,312.5,118.0,0.75,32.0,222.5,467.34,356.11
2016,7,27,18,0,280.0,101.0,0.7,32.0,180.0,412.95,316.62
2016,7,27,18,15,234.5,83.5,0.65,31.5,140.0,346.31,266.73
2016,7,27,18,30,189.0,66.0,0.6,31.0,100.0,281.28,215.9
2016,7,27,18,45,130.0,47.0,0.55,30.5,66.5,203.6,152.93
2016,7,27,19,0,71.0,28.0,0.5,30.0,33.0,123.29,76.86
2016,7,27,19,15,35.5,14.0,0.5,29.5,16.5,38.6,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.61,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.17,14.63
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,35.96,24.74
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,44.99,32.82
2016,7,28,6,45,480.0,63.5,0.7,26.0,187.5,50.59,37.68
2016,7,28,7,0,544.0,71.0,0.8,27.0,235.0,56.19,42.33
2016,7,28,7,15,587.0,77.5,0.85,27.5,285.0,60.76,46.03
2016,7,28,7,30,630.0,84.0,0.9,28.0,335.0,65.25,49.56
2016,7,28,7,45,664.0,88.0,0.95,29.0,386.0,67.81,51.3
2016,7,28,8,0,698.0,92.0,1.0,30.0,437.0,70.34,52.97
2016,7,28,8,15,722.0,96.0,1.05,30.5,485.5,78.62,59.43
2016,7,28,8,30,746.0,100.0,1.1,31.0,534.0,80.93,60.96
2016,7,28,8,45,765.0,103.0,1.15,31.5,580.5,82.36,61.79
2016,7,28,9,0,784.0,106.0,1.2,32.0,627.0,83.7,62.54
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.0,84.5,62.89
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,85.2,63.17
2016,7,28,9,45,825.0,111.5,1.8,33.5,748.5,95.12,70.78
2016,7,28,10,0,838.0,112.0,2.0,34.0,786.0,95.04,70.43
2016,7,28,10,15,846.0,113.5,2.15,34.0,817.0,145.9,79.75
2016,7,28,10,30,854.0,115.0,2.3,34.0,848.0,200.23,111.17
2016,7,28,10,45,533.5,281.0,2.45,34.5,744.0,272.1,176.25
2016,7,28,11,0,213.0,447.0,2.6,35.0,640.0,338.93,236.87
2016,7,28,11,15,543.5,283.0,2.7,35.0,786.5,355.49,242.05
2016,7,28,11,30,874.0,119.0,2.8,35.0,933.0,418.89,285.92
2016,7,28,11,45,877.5,118.5,2.95,35.5,944.0,471.93,328.75
2016,7,28,12,0,881.0,118.0,3.1,36.0,955.0,524.36,370.03
2016,7,28,12,15,881.5,118.0,3.2,36.0,958.0,574.71,409.38
2016,7,28,12,30,882.0,118.0,3.3,36.0,961.0,623.77,446.85
2016,7,28,12,45,622.0,273.5,3.45,36.0,866.5,630.25,451.16
2016,7,28,13,0,362.0,429.0,3.6,36.0,772.0,605.36,432.24
2016,7,28,13,15,342.0,435.0,3.7,36.0,756.0,623.79,445.86
2016,7,28,13,30,322.0,441.0,3.8,36.0,740.0,639.73,457.38
2016,7,28,13,45,176.0,397.5,3.9,36.0,560.0,493.45,356.03
2016,7,28,14,0,30.0,354.0,4.0,36.0,380.0,327.54,236.65
2016,7,28,14,15,19.5,279.5,4.05,36.0,296.5,242.12,175.57
2016,7,28,14,30,9.0,205.0,4.1,36.0,213.0,171.59,123.88
2016,7,28,14,45,425.0,155.5,4.15,36.0,491.5,593.19,439.68
2016,7,28,15,0,841.0,106.0,4.2,36.0,770.0,938.38,673.4
2016,7,28,15,15,830.0,104.0,4.2,35.5,732.0,945.02,678.11
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,948.04,682.93
2016,7,28,15,45,802.0,100.5,4.25,35.0,650.5,955.39,689.64
2016,7,28,16,0,785.0,99.0,4.3,35.0,607.0,946.0,685.54
2016,7,28,16,15,766.5,96.0,4.2,34.5,560.0,929.76,677.78
2016,7,28,16,30,748.0,93.0,4.1,34.0,513.0,910.2,667.88
2016,7,28,16,45,722.0,89.5,4.05,34.0,463.5,879.23,649.18
2016,7,28,17,0,696.0,86.0,4.0,34.0,414.0,851.49,632.54
2016,7,28,17,15,663.0,81.5,3.8,33.5,363.5,807.54,605.03
2016,7,28,17,30,630.0,77.0,3.6,33.0,313.0,761.78,575.59
2016,7,28,17,45,586.5,70.0,3.45,32.5,263.5,700.93,534.59
2016,7,28,18,0,543.0,63.0,3.3,32.0,214.0,639.57,491.45
2016,7,28,18,15,475.5,55.5,3.15,31.5,167.0,555.55,429.35
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,473.35,365.4
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,356.13,271.16
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,237.59,148.8
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,85.57,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,109.5,16.0,1.1,23.5,27.0,12.22,0.0
2016,7,29,6,0,219.0,32.0,1.2,24.0,54.0,24.36,13.82
2016,7,29,6,15,308.0,43.5,1.25,24.0,94.0,33.22,22.43
2016,7,29,6,30,397.0,55.0,1.3,24.0,134.0,44.07,32.15
2016,7,29,6,45,458.5,63.5,1.4,24.5,181.0,50.4,37.75
2016,7,29,7,0,520.0,72.0,1.5,25.0,228.0,56.67,43.11
2016,7,29,7,15,563.5,78.5,1.6,25.5,277.0,61.16,46.79
2016,7,29,7,30,607.0,85.0,1.7,26.0,326.0,65.59,50.31
2016,7,29,7,45,642.5,89.0,1.85,26.5,376.5,68.1,52.14
2016,7,29,8,0,678.0,93.0,2.0,27.0,427.0,70.6,53.92
2016,7,29,8,15,702.0,97.0,2.05,27.5,475.0,78.89,60.49
2016,7,29,8,30,726.0,101.0,2.1,28.0,523.0,81.14,62.0
2016,7,29,8,45,752.0,100.5,2.2,28.5,570.0,80.45,61.09
2016,7,29,9,0,778.0,100.0,2.3,29.0,617.0,79.86,60.3
2016,7,29,9,15,792.0,102.5,2.25,29.0,658.5,80.79,60.89
2016,7,29,9,30,806.0,105.0,2.2,29.0,700.0,91.72,69.6
2016,7,29,9,45,821.0,105.0,2.2,29.5,738.0,91.62,69.21
2016,7,29,10,0,836.0,105.0,2.2,30.0,776.0,91.44,68.78
2016,7,29,10,15,844.5,106.5,2.1,30.5,808.0,140.99,77.61
2016,7,29,10,30,853.0,108.0,2.0,31.0,840.0,195.26,108.9
2016,7,29,10,45,861.0,108.5,1.95,31.5,865.5,249.84,149.05
2016,7,29,11,0,869.0,109.0,1.9,32.0,891.0,305.09,193.46
2016,7,29,11,15,551.5,286.0,1.8,32.0,786.0,359.34,246.44
2016,7,29,11,30,234.0,463.0,1.7,32.0,681.0,400.41,284.31
2016,7,29,11,45,559.0,288.0,1.65,32.5,816.5,439.38,309.74
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,521.99,368.76
2016,7,29,12,15,585.5,289.0,1.55,33.0,845.5,535.9,380.91
2016,7,29,12,30,287.0,465.0,1.5,33.0,739.0,526.15,373.7
2016,7,29,12,45,588.0,288.0,1.45,33.5,845.5,618.44,439.87
2016,7,29,13,0,889.0,111.0,1.4,34.0,952.0,715.59,508.45
2016,7,29,13,15,478.0,271.5,1.35,34.0,723.0,600.55,427.63
2016,7,29,13,30,67.0,432.0,1.3,34.0,494.0,410.27,292.15
2016,7,29,13,45,471.0,271.5,1.3,34.0,692.0,652.48,466.41
2016,7,29,14,0,875.0,111.0,1.3,34.0,890.0,863.3,605.39
2016,7,29,14,15,545.5,261.0,1.3,34.0,742.0,763.89,537.57
2016,7,29,14,30,216.0,411.0,1.3,34.0,594.0,585.87,415.55
2016,7,29,14,45,528.5,259.5,1.3,34.0,683.0,787.74,557.73
2016,7,29,15,0,841.0,108.0,1.3,34.0,772.0,940.43,655.27
2016,7,29,15,15,830.0,106.0,1.3,34.0,733.0,947.15,658.9
2016,7,29,15,30,819.0,104.0,1.3,34.0,694.0,950.26,662.18
2016,7,29,15,45,797.5,104.5,1.3,34.0,649.5,955.64,667.07
2016,7,29,16,0,776.0,105.0,1.3,34.0,605.0,944.08,661.68
2016,7,29,16,15,480.0,175.0,1.2,33.5,476.5,724.57,523.05
2016,7,29,16,30,184.0,245.0,1.1,33.0,348.0,459.72,339.48
2016,7,29,16,45,426.0,170.0,1.05,33.0,378.5,670.91,494.29
2016,7,29,17,0,668.0,95.0,1.0,33.0,409.0,835.58,603.12
2016,7,29,17,15,633.0,89.5,0.9,32.5,358.5,788.63,572.49
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,739.9,542.37
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,670.3,497.03
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,600.44,449.67
2016,7,29,18,15,421.0,62.5,0.5,30.5,160.5,514.29,388.29
2016,7,29,18,30,353.0,53.0,0.4,30.0,114.0,425.86,322.06
2016,7,29,18,45,255.0,39.5,0.35,29.5,75.5,317.03,236.87
2016,7,29,19,0,157.0,26.0,0.3,29.0,37.0,206.48,121.75
2016,7,29,19,15,78.5,13.0,0.3,28.5,18.5,71.17,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,16.5,0.65,23.5,25.5,12.55,0.0
2016,7,30,6,0,192.0,33.0,0.8,24.0,51.0,24.95,14.16
2016,7,30,6,15,278.0,46.0,0.8,24.5,91.0,34.78,23.67
2016,7,30,6,30,364.0,59.0,0.8,25.0,131.0,44.61,32.45
2016,7,30,6,45,247.0,86.0,0.85,25.5,141.5,62.36,47.75
2016,7,30,7,0,130.0,113.0,0.9,26.0,152.0,79.49,62.23
2016,7,30,7,15,355.5,103.0,0.9,26.5,237.5,73.22,56.73
2016,7,30,7,30,581.0,93.0,0.9,27.0,323.0,70.82,54.45
2016,7,30,7,45,614.5,99.0,0.95,28.0,372.5,74.39,57.02
2016,7,30,8,0,648.0,105.0,1.0,29.0,422.0,77.87,59.43
2016,7,30,8,15,472.5,172.0,1.0,29.5,416.5,113.71,88.37
2016,7,30,8,30,297.0,239.0,1.0,30.0,411.0,150.78,117.57
2016,7,30,8,45,281.0,265.5,1.0,30.5,439.0,162.93,126.47
2016,7,30,9,0,265.0,292.0,1.0,31.0,467.0,174.28,134.71
2016,7,30,9,15,215.5,320.0,1.05,31.5,468.5,195.68,150.73
2016,7,30,9,30,166.0,348.0,1.1,32.0,470.0,206.53,158.4
2016,7,30,9,45,233.5,357.0,1.15,32.5,539.0,212.43,162.25
2016,7,30,10,0,301.0,366.0,1.2,33.0,608.0,201.59,153.35
2016,7,30,10,15,300.5,383.0,1.2,33.0,632.5,233.38,160.7
2016,7,30,10,30,300.0,400.0,1.2,33.0,657.0,268.63,182.66
2016,7,30,10,45,318.0,408.5,1.3,33.5,688.5,304.25,206.93
2016,7,30,11,0,336.0,417.0,1.4,34.0,720.0,342.44,234.48
2016,7,30,11,15,583.5,279.0,1.45,34.0,816.5,359.52,242.89
2016,7,30,11,30,831.0,141.0,1.5,34.0,913.0,414.01,281.66
2016,7,30,11,45,832.0,142.0,1.55,34.0,923.0,465.07,322.93
2016,7,30,12,0,833.0,143.0,1.6,34.0,933.0,515.42,362.64
2016,7,30,12,15,834.0,143.5,1.65,34.0,936.0,564.59,400.43
2016,7,30,12,30,835.0,144.0,1.7,34.0,939.0,612.69,436.46
2016,7,30,12,45,833.5,144.0,1.75,34.5,934.5,657.53,468.45
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,700.59,498.38
2016,7,30,13,15,829.5,143.0,1.8,35.0,918.0,740.11,525.99
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,777.23,551.4
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,809.71,572.79
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,839.24,592.35
2016,7,30,14,15,810.5,138.0,1.9,34.5,841.0,876.77,617.81
2016,7,30,14,30,804.0,136.0,1.9,34.0,815.0,898.29,633.15
2016,7,30,14,45,794.5,134.0,1.95,34.0,782.5,913.54,644.03
2016,7,30,15,0,785.0,132.0,2.0,34.0,750.0,925.2,652.86
2016,7,30,15,15,773.0,129.5,2.0,34.0,712.0,930.27,657.23
2016,7,30,15,30,761.0,127.0,2.0,34.0,674.0,931.7,659.54
2016,7,30,15,45,744.0,124.0,2.0,34.0,631.5,923.94,656.24
2016,7,30,16,0,727.0,121.0,2.0,34.0,589.0,912.6,650.88
2016,7,30,16,15,706.5,117.0,1.95,33.5,542.5,900.57,646.03
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,878.37,634.67
2016,7,30,16,45,628.5,116.0,1.9,33.0,441.0,824.33,601.63
2016,7,30,17,0,571.0,119.0,1.9,33.0,386.0,767.6,566.33
2016,7,30,17,15,540.0,110.0,1.7,32.5,338.0,721.31,536.85
2016,7,30,17,30,509.0,101.0,1.5,32.0,290.0,673.22,505.23
2016,7,30,17,45,483.0,88.5,1.35,31.5,245.0,624.6,472.53
2016,7,30,18,0,457.0,76.0,1.2,31.0,200.0,574.85,437.5
2016,7,30,18,15,389.5,65.0,1.1,30.0,155.0,481.99,370.37
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,400.53,308.28
2016,7,30,18,45,228.0,39.5,0.9,28.5,72.5,294.73,222.62
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,184.6,103.56
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,61.82,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,74.5,16.5,0.85,22.5,23.5,12.5,0.0
2016,7,31,6,0,149.0,33.0,1.0,23.0,47.0,24.77,13.91
2016,7,31,6,15,230.5,49.0,1.0,23.5,86.0,36.59,25.26
2016,7,31,6,30,312.0,65.0,1.0,24.0,125.0,48.3,35.72
2016,7,31,6,45,156.0,79.5,1.0,25.0,109.5,57.28,43.52
2016,7,31,7,0,0.0,94.0,1.0,26.0,94.0,68.9,53.29
2016,7,31,7,15,261.0,101.0,1.05,26.5,204.0,72.79,56.4
2016,7,31,7,30,522.0,108.0,1.1,27.0,314.0,80.64,62.71
2016,7,31,7,45,391.0,152.5,1.15,27.5,319.0,103.12,81.04
2016,7,31,8,0,260.0,197.0,1.2,28.0,324.0,128.7,101.52
2016,7,31,8,15,160.0,218.5,1.2,28.5,299.5,143.28,112.7
2016,7,31,8,30,60.0,240.0,1.2,29.0,275.0,158.96,124.63
2016,7,31,8,45,378.5,190.0,1.2,29.5,438.0,118.24,91.31
2016,7,31,9,0,697.0,140.0,1.2,30.0,601.0,94.53,71.83
2016,7,31,9,15,713.5,143.5,1.1,30.5,642.5,95.06,71.93
2016,7,31,9,30,730.0,147.0,1.0,31.0,684.0,95.49,71.92
2016,7,31,9,45,769.5,134.5,0.95,31.5,726.5,95.94,71.96
2016,7,31,10,0,809.0,122.0,0.9,32.0,769.0,88.67,65.87
2016,7,31,10,15,817.5,124.0,0.85,32.0,800.5,145.48,81.73
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,198.84,111.71
2016,7,31,10,45,527.5,284.0,0.75,32.5,740.0,270.63,175.04
2016,7,31,11,0,229.0,442.0,0.7,33.0,648.0,339.67,235.42
2016,7,31,11,15,131.5,412.0,0.75,33.0,531.0,314.51,221.67
2016,7,31,11,30,34.0,382.0,0.8,33.0,414.0,282.37,201.96
2016,7,31,11,45,222.0,394.0,0.9,33.5,604.5,368.15,260.48
2016,7,31,12,0,410.0,406.0,1.0,34.0,795.0,487.17,341.69
2016,7,31,12,15,632.0,269.5,1.1,34.0,870.5,547.77,385.33
2016,7,31,12,30,854.0,133.0,1.2,34.0,946.0,616.25,436.03
2016,7,31,12,45,839.5,142.0,1.3,34.0,937.5,659.72,467.83
2016,7,31,13,0,825.0,151.0,1.4,34.0,929.0,700.53,497.3
2016,7,31,13,15,822.0,150.5,1.45,34.0,917.0,750.45,531.6
2016,7,31,13,30,819.0,150.0,1.5,34.0,905.0,788.67,557.94
2016,7,31,13,45,810.5,151.0,1.6,34.0,884.5,821.04,580.06
2016,7,31,14,0,802.0,152.0,1.7,34.0,864.0,850.21,599.83
2016,7,31,14,15,794.5,150.0,1.7,34.0,838.0,874.12,615.36
2016,7,31,14,30,787.0,148.0,1.7,34.0,812.0,894.6,628.83
2016,7,31,14,45,773.0,148.0,1.75,34.0,778.5,907.48,638.22
2016,7,31,15,0,759.0,148.0,1.8,34.0,745.0,916.65,645.51
2016,7,31,15,15,746.0,145.0,1.8,33.5,706.5,920.01,650.15
2016,7,31,15,30,733.0,142.0,1.8,33.0,668.0,927.63,657.7
2016,7,31,15,45,708.0,142.0,1.85,33.0,624.0,915.67,652.21
2016,7,31,16,0,683.0,142.0,1.9,33.0,580.0,900.14,644.73
2016,7,31,16,15,502.5,182.0,1.85,32.5,490.5,756.01,552.69
2016,7,31,16,30,322.0,222.0,1.8,32.0,401.0,597.94,444.68
2016,7,31,16,45,445.0,173.0,1.8,32.0,394.5,694.06,516.93
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,770.25,570.89
2016,7,31,17,15,530.0,115.5,1.6,31.5,338.5,706.89,528.41
2016,7,31,17,30,492.0,107.0,1.4,31.0,289.0,654.39,493.6
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,584.59,445.26
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,515.6,395.72
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,429.64,332.08
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,346.85,267.23
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,228.88,172.48
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,124.32,63.21
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,41.63,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,12.14,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,24.11,13.2
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,34.95,23.89
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,45.74,33.67
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,53.24,40.33
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,62.99,48.71
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,68.95,53.63
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,81.45,63.95
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,93.85,73.98
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,106.14,83.77
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,122.27,96.54
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,138.21,108.96
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,154.9,121.57
