Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,176.82,138.09
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,169.97,131.91
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,173.58,134.11
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,190.07,146.33
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,215.88,165.53
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,208.95,151.7
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,211.83,153.8
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,258.51,181.72
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,334.04,230.73
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,359.95,243.74
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,412.88,280.02
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,466.43,322.73
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,509.98,354.84
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,547.52,382.17
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,584.24,408.4
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,614.37,429.9
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,642.65,449.87
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,678.67,474.83
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,713.72,498.87
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,771.11,539.6
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,831.53,581.86
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,852.67,596.79
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,870.42,610.05
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,882.72,618.53
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,891.54,624.95
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,891.55,626.57
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,887.98,626.19
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,768.5,549.02
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,632.1,458.15
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,597.4,437.52
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,560.8,414.19
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,525.42,391.93
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,488.39,367.95
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,447.35,340.65
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,405.53,311.93
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,444.48,343.77
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,500.29,385.17
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,414.86,321.03
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,332.47,256.79
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,216.85,163.28
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,112.58,51.01
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,37.72,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,11.41,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,21.79,11.21
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,36.29,24.96
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,50.34,37.43
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,64.3,49.45
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,78.03,60.92
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,92.56,72.9
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,106.77,84.34
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,119.95,94.72
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,128.45,101.12
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,147.3,115.77
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,161.05,126.09
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,173.29,135.15
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,184.84,143.59
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,195.32,151.39
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,205.35,158.84
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,213.47,164.45
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,221.06,169.65
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,245.43,173.45
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,265.78,182.59
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,307.03,213.65
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,327.69,230.52
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,290.48,207.11
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,252.34,181.97
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,285.92,205.85
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,330.6,236.97
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,425.76,303.82
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,539.34,382.16
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,609.36,431.44
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,686.71,486.01
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,699.0,495.6
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,701.99,499.07
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,548.99,397.19
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,357.19,261.58
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,267.13,197.98
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,163.24,120.94
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,282.54,212.11
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,400.37,299.03
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,222.14,167.58
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,47.76,32.34
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,46.94,31.91
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,46.12,31.36
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,27.2,16.34
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,8.4,1.18
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,19.86,10.56
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,31.35,19.99
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,27.11,16.64
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,22.88,13.26
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,19.04,10.12
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,15.21,6.94
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,11.39,3.74
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,7.58,0.53
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,4.54,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.51,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.79,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.36,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,4.54,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,9.1,2.09
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,13.67,6.22
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,19.03,10.97
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,24.39,15.66
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,42.49,31.31
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,60.3,46.47
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,64.96,50.18
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,69.57,53.79
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,76.26,59.23
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,82.91,64.6
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,94.4,73.82
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,105.76,82.84
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,104.99,81.97
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,104.13,81.06
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,139.59,109.65
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,173.4,136.42
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,128.93,95.66
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,79.28,57.05
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,117.95,86.81
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,156.66,116.13
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,192.56,143.26
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,229.27,170.83
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,230.12,171.47
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,230.76,172.04
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,304.6,227.22
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,387.06,287.84
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,420.16,312.31
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,462.15,343.32
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,488.06,362.64
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,514.78,382.6
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,412.06,308.12
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,312.95,234.47
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,174.69,130.99
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,54.16,37.32
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,99.34,73.13
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,146.88,110.42
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,297.06,228.13
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,471.39,359.05
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,453.04,345.69
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,433.37,332.23
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,341.33,264.01
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,272.13,211.43
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,503.86,395.08
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,707.91,546.74
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,653.37,507.75
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,598.04,469.27
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,527.77,417.16
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,458.25,363.84
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,352.15,281.36
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,270.96,214.65
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,182.33,138.27
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,67.59,18.3
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,23.74,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,11.8,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,22.59,11.46
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,33.13,22.53
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,43.68,32.24
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,50.6,38.53
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,59.51,46.31
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,46.58,34.98
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,40.56,29.62
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,56.42,43.1
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,71.67,55.82
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,94.58,74.81
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,116.83,92.93
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,137.08,108.9
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,156.92,124.25
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,171.75,135.85
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,186.36,147.21
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,193.31,152.07
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,211.88,166.14
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,217.79,161.55
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,223.96,165.42
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,265.15,193.98
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,311.92,226.59
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,275.75,201.72
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,236.58,174.12
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,283.3,208.0
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,341.27,249.42
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,419.25,305.41
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,512.36,371.68
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,427.13,311.74
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,319.55,234.1
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,229.44,168.84
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,143.18,104.56
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,103.57,74.61
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,63.62,43.89
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,158.02,116.59
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,258.65,192.01
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,316.64,235.13
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,360.04,267.43
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,388.1,289.6
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,417.32,312.73
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,367.33,276.49
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,315.58,238.65
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,306.15,232.85
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,296.28,226.53
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,254.75,195.49
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,212.34,163.31
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,188.35,145.48
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,163.91,126.86
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,377.78,300.35
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,569.98,443.52
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,471.25,367.31
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,385.31,299.39
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,272.71,204.45
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,146.08,28.22
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,48.85,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,10.62,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,20.6,9.6
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,30.78,20.4
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,39.58,28.56
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,21.42,13.04
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.31,0.0
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,49.45,37.44
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,89.03,71.34
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,78.43,61.88
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,66.7,51.57
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,69.12,53.44
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,71.49,55.25
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,94.73,74.43
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,117.29,92.73
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,133.77,106.01
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,149.98,118.98
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,177.36,140.65
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,210.36,166.52
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,231.99,173.72
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,258.0,191.81
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,243.05,180.88
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,232.56,173.64
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,233.69,174.51
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,234.46,175.11
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,304.1,226.14
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,387.82,286.61
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,482.05,355.91
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,607.25,448.23
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,598.4,439.9
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,558.64,408.68
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,481.06,353.93
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,386.12,285.06
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,407.07,300.57
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,429.08,316.25
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,501.38,369.09
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,560.22,411.72
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,641.41,470.27
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,704.05,515.53
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,818.82,597.44
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,919.24,664.52
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,912.31,660.1
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,901.9,654.69
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,849.2,622.47
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,791.97,587.09
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,651.9,491.84
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,499.67,383.25
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,461.62,358.15
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,422.33,330.55
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,371.97,292.91
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,321.42,253.86
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,262.25,207.21
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,203.68,159.08
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,112.73,82.2
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,15.74,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,7.08,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,11.41,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,21.77,10.03
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,33.61,22.6
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,45.39,33.24
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,54.19,41.09
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,62.93,48.64
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,82.73,65.37
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,104.0,82.99
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,89.34,70.25
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,82.35,64.04
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,85.05,65.93
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,87.64,67.69
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,111.14,86.6
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,131.89,102.96
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,110.06,84.78
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,97.79,74.5
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,97.31,73.8
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,96.81,73.09
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,136.89,78.67
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,191.41,108.57
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,246.13,147.77
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,306.53,195.26
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,360.45,239.89
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,414.34,284.39
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,466.75,326.51
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,518.72,367.09
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,568.59,405.51
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,617.22,441.92
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,662.78,475.58
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,706.41,507.16
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,746.38,535.29
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,783.82,561.04
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,816.06,582.45
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,845.23,601.94
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,869.48,617.85
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,903.62,640.12
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,918.17,649.96
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,929.01,657.81
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,933.23,661.09
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,933.72,662.24
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,925.9,658.98
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,914.46,653.64
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,900.67,646.34
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,877.31,632.97
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,747.21,549.76
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,606.97,454.86
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,566.92,430.33
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,525.16,402.87
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,542.71,417.56
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,562.72,431.12
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,462.95,356.59
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,375.72,288.36
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,263.32,192.52
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,132.48,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,44.52,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.39,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.75,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,1.89,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.03,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,4.17,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,5.31,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,57.59,43.92
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,101.43,80.95
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,118.59,94.83
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,131.43,104.93
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,112.26,88.51
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,100.71,78.52
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,119.66,93.64
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,155.55,122.21
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,175.24,137.58
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,201.55,158.09
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,210.36,164.28
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,218.85,170.22
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,212.43,156.54
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,217.29,160.24
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,226.91,167.15
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,236.65,174.26
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,185.94,136.68
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,130.31,94.95
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,212.66,156.55
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,300.44,220.37
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,339.38,248.32
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,381.68,278.69
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,382.8,279.62
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,382.72,279.84
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,426.79,312.05
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,485.96,354.38
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,460.82,336.85
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,445.09,326.17
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,428.01,315.18
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,409.18,302.81
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,515.16,381.69
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,627.14,462.33
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,575.51,427.63
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,543.97,407.24
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,725.84,541.74
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,870.68,643.82
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,733.26,551.29
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,582.17,445.01
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,543.46,419.58
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,503.09,391.67
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,458.23,359.89
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,412.95,326.9
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,357.78,284.65
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,283.18,226.22
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,221.96,176.4
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,160.95,125.2
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,97.49,69.0
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,10.68,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,5.51,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,8.65,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,16.67,5.56
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,31.42,20.61
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,45.82,33.56
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,60.38,46.45
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,73.81,58.16
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,86.1,68.64
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,97.08,77.79
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,106.53,85.33
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,112.97,90.21
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,131.82,105.5
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,150.7,120.61
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,151.43,120.52
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,161.7,128.23
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,148.74,117.13
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,134.82,105.42
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,171.19,134.11
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,210.37,164.33
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,234.97,173.18
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,266.02,193.79
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,283.25,205.75
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,299.98,217.83
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,253.01,184.96
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,200.18,147.12
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,306.0,223.42
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,433.55,312.6
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,428.6,309.1
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,417.14,301.4
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,552.9,400.03
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,693.2,499.24
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,732.66,526.3
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,780.67,559.17
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,748.25,534.91
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,677.11,485.18
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,618.34,446.1
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,533.24,387.83
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,579.44,423.57
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,648.92,473.62
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,570.0,420.81
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,510.44,380.6
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,320.12,242.92
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,137.66,102.79
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,146.39,110.66
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,156.23,119.11
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,98.53,73.81
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,45.98,31.74
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,39.79,26.92
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,33.62,22.01
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,27.46,16.98
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,21.32,11.89
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,15.59,7.1
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,9.86,2.29
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,5.68,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.51,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.79,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,9.44,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.33,6.19
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,28.8,18.41
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,38.05,26.91
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,43.9,32.23
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,49.81,37.4
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,53.91,40.92
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,58.0,44.34
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,76.89,60.13
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,109.06,86.75
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,124.8,99.25
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,140.36,111.45
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,159.84,126.66
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,184.38,145.73
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,118.01,91.77
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,88.61,67.69
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,91.07,69.43
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,93.26,70.92
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,147.24,98.0
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,222.31,164.41
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,235.65,173.59
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,249.36,183.35
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,300.13,219.5
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,349.34,254.68
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,374.72,273.01
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,401.41,292.26
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,386.63,282.36
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,362.26,265.23
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,376.45,275.38
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,390.99,285.61
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,297.41,218.43
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,189.3,138.81
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,448.67,333.59
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,712.59,518.94
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,448.14,332.62
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,139.84,101.93
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,560.67,423.05
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,923.9,670.93
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,845.94,618.99
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,741.78,547.39
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,650.21,485.31
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,579.51,435.61
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,633.03,479.01
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,709.52,536.83
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,746.18,564.68
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,789.59,596.07
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,736.26,560.63
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,681.37,523.74
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,613.54,475.96
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,545.51,425.82
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,440.89,345.67
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,349.29,271.54
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,212.28,150.09
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,14.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.08,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,9.44,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,18.28,5.48
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,29.21,18.66
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,38.86,27.59
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,45.02,33.19
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,51.22,38.6
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,55.61,42.29
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,59.99,45.84
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,62.76,47.94
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,70.91,54.52
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,109.12,85.96
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,157.38,124.87
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,110.75,86.23
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,78.09,59.15
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,131.6,102.57
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,201.48,157.98
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,194.51,151.65
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,199.22,154.79
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,215.31,150.3
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,237.6,157.84
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,250.51,158.29
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,295.49,187.52
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,350.44,233.87
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,405.22,280.05
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,458.77,324.02
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,511.42,366.02
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,529.07,381.68
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,521.67,376.38
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,334.62,245.52
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,112.55,80.63
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,140.56,102.25
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,169.38,124.0
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,307.2,226.74
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,448.91,328.15
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,453.8,331.74
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,458.37,335.95
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,709.41,518.32
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,908.73,653.28
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,802.68,583.67
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,668.26,491.65
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,679.35,503.33
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,712.63,528.69
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,704.66,525.9
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,693.67,521.41
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,642.4,486.87
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,564.46,433.46
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,521.28,403.99
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,476.87,372.5
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,421.58,331.66
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,366.4,289.28
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,295.91,233.0
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,227.45,175.98
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,138.28,94.02
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,10.23,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,9.44,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.17,4.65
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,28.47,17.99
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,38.84,27.55
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,47.13,34.98
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,53.26,40.35
2016,8,11,7,15,412.0,99.5,1.45,24.5,227.0,71.99,56.28
2016,8,11,7,30,315.0,132.0,1.5,25.0,249.0,92.64,73.49
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,109.62,87.31
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,129.42,103.2
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,131.87,104.59
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,138.26,109.22
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,152.22,119.93
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,165.24,129.73
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,116.12,89.84
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,90.08,68.58
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,125.65,97.03
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,186.38,144.71
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,150.84,95.51
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,180.9,99.63
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,236.68,139.52
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,292.95,184.6
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,348.88,231.45
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,404.56,277.98
