Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,458.72,321.97
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,512.08,363.98
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,529.25,379.32
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,519.95,372.9
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,551.86,395.35
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,583.99,417.36
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,689.84,493.98
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,783.53,560.77
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,779.29,555.04
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,739.83,525.98
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,831.27,591.4
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,895.65,633.6
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,911.35,643.8
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,923.44,652.41
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,928.33,658.03
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,929.55,661.62
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,936.31,668.24
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,926.58,664.53
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,908.05,655.53
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,886.21,644.45
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,851.89,624.45
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,821.09,606.53
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,772.09,575.91
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,721.52,543.27
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,651.42,495.43
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,581.4,445.23
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,484.12,372.4
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,390.06,297.4
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,256.55,171.91
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,79.25,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,8.65,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,16.82,3.04
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,27.24,16.86
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,36.56,25.46
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,41.71,30.19
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,46.99,34.81
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,51.21,38.36
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,55.43,41.78
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,62.82,47.8
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,65.64,49.88
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,106.09,83.12
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,155.69,122.95
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,107.39,83.11
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,81.5,61.69
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,83.35,63.05
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,85.05,64.26
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,136.44,105.28
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,217.42,168.38
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,155.73,100.96
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,177.67,96.47
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,254.35,164.43
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,322.0,226.59
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,341.45,233.56
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,404.03,277.12
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,432.69,306.68
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,443.14,317.8
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,465.94,334.94
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,488.09,351.27
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,595.91,429.6
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,706.19,509.06
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,746.87,537.5
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,784.89,563.1
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,818.61,585.18
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,849.21,605.22
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,874.16,622.94
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,895.67,638.63
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,910.1,648.68
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,920.88,656.62
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,938.28,668.43
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,939.25,669.89
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,930.37,665.42
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,917.83,658.85
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,898.18,649.15
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,875.21,637.31
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,844.08,619.27
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,804.23,595.13
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,752.23,561.92
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,698.67,526.59
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,624.33,475.08
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,550.08,421.21
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,450.81,346.57
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,352.48,268.08
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,227.33,145.37
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,56.73,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,8.65,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,16.74,1.97
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,27.08,16.63
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,39.61,28.0
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,46.07,33.88
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,52.55,39.55
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,57.58,43.79
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,62.56,47.84
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,65.89,50.29
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,69.17,52.63
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,71.5,54.26
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,79.86,60.84
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,82.3,62.51
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,84.61,64.05
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,85.43,64.53
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,86.18,64.97
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,86.23,64.72
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,96.66,72.83
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,130.12,75.45
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,185.02,103.51
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,222.5,145.87
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,253.64,184.65
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,278.47,202.59
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,305.33,222.11
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,382.6,274.21
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,510.41,366.32
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,560.36,405.62
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,608.99,443.22
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,653.15,476.68
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,694.93,507.66
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,679.23,493.92
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,621.05,450.18
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,638.47,463.62
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,654.31,475.53
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,778.4,566.09
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,889.71,642.9
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,903.93,651.99
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,914.46,659.59
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,917.31,661.99
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,916.42,662.16
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,719.27,530.39
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,472.76,353.34
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,685.52,513.43
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,855.89,632.32
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,819.76,608.3
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,781.06,583.99
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,727.09,548.26
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,671.6,510.4
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,601.46,460.53
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,531.26,408.35
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,427.7,329.84
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,336.64,256.0
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,213.97,129.38
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,51.89,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,7.87,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,16.29,0.53
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,26.05,15.68
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,35.79,24.75
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,42.07,30.47
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,48.39,35.99
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,52.89,39.8
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,57.38,43.45
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,60.58,45.93
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,68.96,52.68
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,71.34,54.35
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,73.66,55.96
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,75.42,57.09
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,77.1,58.15
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,87.56,66.36
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,89.13,67.3
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,90.19,67.85
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,91.12,68.3
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,124.07,70.62
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,179.77,98.54
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,235.6,137.73
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,291.81,182.24
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,347.59,228.66
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,403.13,274.94
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,457.26,319.59
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,510.58,362.58
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,561.8,402.76
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,611.57,440.8
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,658.54,476.22
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,703.53,509.55
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,509.06,374.09
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,220.61,160.78
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,555.01,411.65
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,848.32,612.02
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,642.17,469.1
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,342.48,250.59
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,588.76,433.81
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,827.97,599.42
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,811.56,588.71
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,791.58,577.83
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,535.3,399.54
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,251.61,188.38
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,485.83,369.15
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,696.48,521.3
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,771.56,572.94
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,820.84,606.23
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,776.36,576.8
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,725.05,542.6
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,655.5,494.23
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,586.18,443.63
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,487.33,370.37
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,392.28,294.09
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,212.3,118.12
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,8.65,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,7.47,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,15.47,0.0
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,25.26,14.93
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,35.03,23.99
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,41.33,29.7
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,47.67,35.23
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,51.85,38.74
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,56.04,42.13
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,59.28,44.63
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,67.55,51.27
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,70.33,53.25
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,73.02,55.15
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,75.4,56.78
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,77.65,58.3
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,78.79,59.06
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,89.62,67.66
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,92.6,69.75
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,95.28,71.61
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,126.72,73.42
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,181.66,100.73
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,237.44,139.9
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,293.45,184.3
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,348.17,229.78
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,402.72,275.17
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,456.27,319.19
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,509.1,361.58
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,502.65,360.74
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,456.98,328.68
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,458.36,329.94
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,456.83,328.68
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,618.84,446.47
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,770.86,553.74
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,758.93,541.67
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,711.15,507.1
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,721.61,515.18
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,729.29,520.95
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,830.95,592.56
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,916.1,647.71
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,918.96,648.74
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,918.06,648.39
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,909.91,644.33
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,898.15,638.2
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,882.2,630.14
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,856.49,615.84
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,653.73,483.59
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,443.1,334.42
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,406.01,310.36
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,367.62,283.26
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,319.92,247.82
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,271.79,210.68
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,195.49,150.55
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,138.12,102.6
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,67.05,29.58
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,7.87,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,15.19,0.0
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,25.5,15.08
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,37.97,26.52
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,44.86,32.73
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,51.78,38.7
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,56.82,42.96
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,61.83,47.03
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,64.85,49.33
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,67.86,51.57
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,70.25,53.24
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,78.55,59.78
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,80.13,60.74
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,81.65,61.65
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,82.93,62.51
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,84.11,63.3
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,91.85,69.25
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,90.16,67.59
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,121.27,69.37
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,177.15,96.97
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,233.35,136.45
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,289.89,181.48
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,345.95,228.41
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,401.82,275.27
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,456.33,319.84
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,510.06,362.55
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,561.38,402.88
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,611.25,441.02
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,658.66,476.49
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,704.22,509.84
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,745.49,539.51
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,784.08,565.62
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,818.62,588.47
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,850.06,609.29
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,875.53,625.89
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,897.53,640.31
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,762.11,550.9
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,557.48,406.46
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,773.56,563.33
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,933.11,668.47
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,926.62,664.08
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,929.29,667.29
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,910.57,658.14
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,888.51,647.0
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,852.24,625.08
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,813.26,601.06
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,768.3,572.93
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,716.18,538.65
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,640.2,485.37
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,564.71,429.86
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,462.31,352.52
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,363.96,271.61
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,190.64,77.3
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,7.47,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,14.46,0.0
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,24.46,14.13
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,36.46,25.22
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,43.79,31.81
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,51.09,38.12
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,56.18,42.41
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,61.23,46.53
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,64.58,49.11
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,67.9,51.59
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,70.62,53.55
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,79.3,60.39
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,80.55,60.93
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,81.76,61.45
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,83.04,62.17
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,84.23,62.82
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,94.11,70.43
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,94.49,70.4
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,124.51,71.86
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,180.06,98.81
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,235.68,137.57
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,291.64,182.0
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,347.14,228.04
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,402.47,274.07
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,440.02,309.1
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,459.8,326.81
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,526.99,376.01
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,609.63,437.4
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,635.22,455.17
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,635.98,454.72
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,709.44,508.81
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,780.3,560.78
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,675.15,486.06
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,514.59,371.01
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,572.64,415.48
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,653.07,473.56
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,791.51,573.13
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,913.02,655.11
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,851.75,615.28
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,765.31,556.95
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,640.82,472.42
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,514.69,383.57
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,280.81,213.84
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,38.3,24.68
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,75.89,54.75
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,124.84,93.42
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,106.17,79.18
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,87.29,64.55
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,69.22,50.23
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,50.46,35.06
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,34.7,22.09
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,19.09,9.08
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,9.51,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,9.05,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,16.76,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,26.58,15.77
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,36.36,25.24
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,45.52,33.5
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,52.43,39.6
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,57.8,44.27
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,63.11,48.74
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,82.11,64.6
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,96.78,76.54
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,84.86,66.13
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,77.95,60.02
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,112.72,88.41
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,154.85,122.14
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,111.48,86.38
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,82.03,62.1
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,123.57,95.47
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,168.17,130.51
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,210.04,147.61
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,253.09,173.93
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,247.64,157.89
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,288.81,181.42
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,351.06,238.43
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,404.74,285.38
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,448.38,316.57
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,508.46,361.45
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,559.36,401.13
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,608.76,438.59
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,656.43,473.84
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,702.29,506.95
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,742.97,535.82
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,780.96,561.32
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,815.22,582.98
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,846.4,602.6
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,767.14,550.22
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,628.29,453.68
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,789.22,570.83
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,920.07,657.48
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,925.3,660.83
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,926.85,663.36
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,931.45,668.06
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,919.97,662.63
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,809.99,593.82
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,677.62,506.45
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,611.01,461.93
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,519.16,398.02
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,481.65,372.63
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,442.36,344.64
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,390.33,305.68
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,338.15,264.88
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,269.0,209.03
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,222.84,165.25
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,98.97,9.38
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,5.9,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,11.45,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,24.98,14.46
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,38.14,26.83
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,52.61,39.7
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,66.8,52.08
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,81.99,65.02
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,96.78,77.29
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,76.98,60.07
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,65.53,50.03
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,68.05,51.86
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,70.51,53.59
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,72.11,54.6
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,73.64,55.57
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,83.97,63.71
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,85.4,64.55
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,136.03,104.83
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,215.06,166.03
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,233.03,167.32
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,259.46,184.01
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,280.82,195.65
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,325.25,225.74
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,349.29,246.62
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,375.25,268.1
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,413.37,295.25
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,452.12,322.92
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,481.47,345.2
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,510.57,367.09
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,556.08,400.22
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,610.66,439.25
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,646.44,464.95
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,681.65,490.2
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,636.28,459.04
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,577.99,418.96
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,612.25,443.52
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,629.27,455.86
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,654.27,474.75
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,678.24,492.97
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,542.87,400.55
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,401.71,300.43
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,508.39,382.04
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,615.67,460.28
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,637.94,478.66
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,683.09,513.0
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,501.88,385.09
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,326.49,254.59
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,289.66,228.34
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,252.13,199.86
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,210.61,166.87
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,150.98,118.63
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,104.1,79.32
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,55.11,37.15
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,23.78,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,6.29,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,12.16,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,23.89,13.41
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,35.63,24.67
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,41.56,30.21
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,48.88,36.71
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,61.86,47.85
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,74.74,58.65
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,90.45,71.59
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,105.98,84.11
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,104.42,82.26
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,102.47,80.14
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,143.74,112.9
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,175.74,137.1
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,160.19,124.12
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,140.47,108.16
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,183.94,141.83
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,214.36,164.51
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,232.04,166.09
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,263.47,184.19
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,248.76,159.64
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,290.74,180.83
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,346.08,226.21
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,401.24,271.47
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,454.86,315.15
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,507.79,357.31
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,558.91,396.76
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,608.63,434.11
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,654.47,466.95
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,698.16,497.43
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,738.36,527.55
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,775.92,555.18
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,807.88,576.99
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,836.62,596.85
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,860.22,614.2
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,880.36,629.57
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,907.16,648.12
2016,8,20,15,0,801.0,114.0,1.6,30.0,704.0,918.05,656.63
2016,8,20,15,15,787.5,111.5,1.6,30.0,664.5,921.41,660.1
2016,8,20,15,30,774.0,109.0,1.6,30.0,625.0,921.0,661.42
2016,8,20,15,45,754.5,106.5,1.65,30.0,580.0,910.89,657.35
2016,8,20,16,0,735.0,104.0,1.7,30.0,535.0,897.11,651.1
2016,8,20,16,15,711.5,100.0,1.65,29.5,487.0,880.33,643.12
2016,8,20,16,30,688.0,96.0,1.6,29.0,439.0,854.56,629.2
2016,8,20,16,45,658.5,90.5,1.55,29.0,389.0,817.83,606.62
2016,8,20,17,0,629.0,85.0,1.5,29.0,339.0,778.61,581.98
2016,8,20,17,15,586.0,78.5,1.35,28.5,288.5,722.62,545.21
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,665.28,506.2
2016,8,20,17,45,487.0,63.0,1.1,27.5,189.5,591.51,453.91
2016,8,20,18,0,431.0,54.0,1.0,27.0,141.0,518.11,398.95
2016,8,20,18,15,338.5,42.5,0.95,26.5,98.5,410.32,315.28
2016,8,20,18,30,246.0,31.0,0.9,26.0,56.0,307.7,224.51
2016,8,20,18,45,123.0,15.5,0.85,25.5,28.0,150.0,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,7.5,1.4,21.5,9.5,5.9,0.0
2016,8,21,6,0,90.0,15.0,1.6,22.0,19.0,11.42,0.0
2016,8,21,6,15,198.5,30.0,1.7,22.5,54.0,22.82,12.31
2016,8,21,6,30,307.0,45.0,1.8,23.0,89.0,34.25,23.34
2016,8,21,6,45,392.5,54.0,1.95,23.5,135.5,43.28,31.52
2016,8,21,7,0,478.0,63.0,2.1,24.0,182.0,50.24,37.69
2016,8,21,7,15,328.0,100.0,2.1,24.5,190.5,71.42,55.81
2016,8,21,7,30,178.0,137.0,2.1,25.0,199.0,95.3,75.86
2016,8,21,7,45,197.0,159.5,2.1,25.5,239.0,109.48,87.37
2016,8,21,8,0,216.0,182.0,2.1,26.0,279.0,123.3,98.38
2016,8,21,8,15,146.5,205.0,2.05,26.5,274.5,135.15,107.56
2016,8,21,8,30,77.0,228.0,2.0,27.0,270.0,151.72,120.47
2016,8,21,8,45,105.0,255.0,2.0,27.5,317.5,167.68,132.7
2016,8,21,9,0,133.0,282.0,2.0,28.0,365.0,175.11,137.95
2016,8,21,9,15,144.0,304.5,2.0,28.0,400.0,186.27,146.45
2016,8,21,9,30,155.0,327.0,2.0,28.0,435.0,196.95,154.52
2016,8,21,9,45,496.0,213.5,2.05,28.5,587.0,128.03,98.95
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,89.62,67.73
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,116.16,68.24
