Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,107.8,65.52
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,164.53,89.99
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,228.95,133.47
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,285.37,177.0
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,340.8,222.43
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,396.08,268.05
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,449.88,312.17
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,502.63,354.49
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,552.68,393.37
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,601.21,430.02
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,578.65,413.89
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,507.8,362.76
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,643.2,460.72
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,774.09,552.65
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,805.77,572.85
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,834.13,591.38
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,857.34,607.4
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,876.95,621.26
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,887.37,628.8
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,893.89,634.14
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,893.41,635.94
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,895.81,639.8
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,733.0,535.32
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,553.79,411.18
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,686.99,510.65
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,802.32,589.35
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,754.96,558.4
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,705.29,526.71
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,638.23,482.19
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,570.06,434.73
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,472.5,362.71
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,384.92,294.29
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,214.65,156.2
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,29.1,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,9.05,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,15.53,2.51
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,30.78,19.96
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,42.23,30.49
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,53.55,40.57
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,61.84,47.8
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,70.02,54.7
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,77.48,60.68
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,81.97,64.02
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,85.44,66.41
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,88.8,68.67
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,90.07,69.18
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,91.34,69.7
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,92.59,70.51
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,93.78,71.27
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,96.92,73.48
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,92.28,69.43
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,109.76,67.82
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,166.35,92.06
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,223.24,129.97
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,280.69,174.38
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,340.77,223.28
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,395.62,268.57
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,448.82,312.13
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,500.96,353.77
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,550.72,392.53
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,598.97,429.08
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,604.83,433.09
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,574.84,411.15
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,402.52,293.26
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,196.93,143.57
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,110.58,79.53
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,25.44,14.17
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,206.24,154.01
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,407.84,302.29
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,368.31,273.2
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,326.38,243.12
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,248.8,186.41
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,153.94,114.75
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,129.11,96.04
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,104.02,76.74
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,172.13,131.55
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,235.29,181.89
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,208.87,162.04
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,181.86,141.54
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,151.83,117.96
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,106.65,81.67
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,76.48,56.71
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,45.08,30.45
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,26.24,13.98
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,7.6,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,3.93,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,7.59,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,15.23,7.08
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,25.97,16.8
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,36.72,26.45
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,48.85,37.2
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,60.86,47.68
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,64.63,50.86
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,68.3,53.88
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,83.62,66.87
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,98.71,79.52
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,103.33,83.17
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,107.87,86.75
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,102.83,82.23
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,97.54,77.56
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,97.71,77.37
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,97.83,77.15
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,96.19,72.21
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,94.61,70.84
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,115.93,87.63
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,137.68,104.68
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,127.37,96.5
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,116.5,87.89
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,132.96,100.71
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,149.91,113.86
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,158.81,120.87
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,167.9,128.06
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,152.42,115.95
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,136.35,103.36
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,130.75,99.21
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,124.95,94.87
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,118.16,89.53
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,111.16,84.01
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,103.25,77.82
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,95.26,71.55
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,109.92,83.51
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,125.29,96.07
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,83.3,62.51
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,43.79,30.46
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,41.82,28.96
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,39.86,27.45
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,50.25,36.18
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,60.69,44.98
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,52.54,38.35
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,44.42,31.66
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,36.32,24.96
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,28.24,18.16
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,20.95,11.88
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,13.68,5.58
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,7.96,0.31
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.36,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,12.93,0.0
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,26.32,16.41
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,33.64,23.52
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,41.01,30.29
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,46.19,34.94
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,51.37,39.41
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,59.36,46.1
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,63.06,48.95
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,66.12,51.28
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,69.11,53.53
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,71.49,55.24
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,73.78,56.86
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,84.04,65.27
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,85.94,66.67
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,86.51,66.84
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,87.02,66.97
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,103.88,65.01
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,162.36,89.34
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,221.81,130.06
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,281.21,177.85
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,334.96,234.23
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,367.16,269.18
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,317.17,235.3
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,252.78,188.84
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,218.54,163.4
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,182.04,135.88
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,259.51,194.8
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,339.83,254.69
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,277.79,208.87
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,201.81,151.87
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,360.35,273.54
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,508.3,382.8
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,495.42,373.21
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,480.33,362.81
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,471.14,357.08
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,460.51,350.29
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,458.74,351.17
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,455.92,351.32
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,429.43,332.76
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,401.39,312.95
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,313.63,246.84
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,247.46,195.55
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,222.09,176.57
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,196.1,156.52
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,165.77,132.23
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,134.62,106.66
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,99.09,76.46
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,52.35,36.94
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,30.19,16.23
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,7.08,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.42,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,28.61,18.26
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,37.36,26.67
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,46.1,34.58
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,52.14,39.98
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,58.15,45.14
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,62.38,48.61
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,66.55,51.94
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,69.45,54.12
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,78.26,61.27
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,80.96,63.2
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,83.54,65.02
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,84.96,65.86
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,86.31,66.66
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,86.62,66.61
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,86.93,66.58
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,112.14,72.15
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,169.35,95.71
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,227.1,134.62
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,285.29,180.75
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,342.67,229.3
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,399.76,278.0
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,455.13,324.09
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,509.65,368.18
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,561.61,409.81
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,611.92,449.02
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,659.48,484.27
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,704.9,516.99
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,745.53,546.64
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,783.31,573.28
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,816.42,595.51
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,846.25,615.59
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,755.76,554.24
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,606.39,448.22
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,773.55,571.91
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,924.94,673.62
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,691.25,515.81
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,404.78,306.05
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,410.48,313.69
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,415.28,319.23
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,652.5,500.02
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,846.68,635.28
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,801.59,605.21
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,754.21,575.0
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,687.54,529.33
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,620.08,480.62
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,522.5,406.12
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,427.12,328.48
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,286.85,189.99
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,95.81,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,12.95,0.0
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,26.31,16.41
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,34.42,24.34
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,42.56,31.77
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,48.43,36.98
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,54.27,41.96
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,58.03,44.97
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,66.84,52.2
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,69.81,54.43
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,72.72,56.58
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,74.73,57.84
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,76.69,59.04
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,78.1,59.9
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,88.56,68.25
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,89.68,68.85
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,90.7,69.38
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,106.18,67.22
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,165.45,91.08
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,224.96,130.78
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,284.85,177.93
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,344.03,227.61
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,402.8,277.23
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,459.98,324.15
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,516.1,368.72
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,569.9,410.5
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,621.99,449.48
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,669.41,483.24
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,713.99,513.82
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,755.28,541.82
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,793.67,566.55
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,826.82,586.31
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,856.61,603.72
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,880.85,617.48
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,901.43,628.94
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,914.42,636.8
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,935.45,649.75
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,937.24,651.06
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,935.04,650.42
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,923.83,644.55
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,908.79,636.63
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,880.47,621.88
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,848.75,604.99
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,810.74,584.28
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,763.95,556.91
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,695.24,514.59
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,625.73,468.89
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,524.86,397.49
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,426.16,320.96
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,273.96,167.35
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,79.03,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,12.58,0.0
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,25.63,15.56
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,33.79,23.53
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,41.97,30.96
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,47.53,35.95
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,53.08,40.74
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,57.57,44.38
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,67.04,52.17
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,70.03,54.29
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,72.96,56.34
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,75.61,58.12
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,78.14,59.79
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,79.52,60.61
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,89.84,68.77
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,91.72,69.98
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,93.46,71.07
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,108.14,68.57
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,167.51,91.73
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,227.32,131.02
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,287.47,177.61
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,346.54,226.38
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,405.23,275.03
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,462.5,321.02
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,518.71,364.52
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,572.23,406.16
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,624.0,445.38
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,672.77,481.92
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,719.23,516.11
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,760.58,545.84
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,798.95,572.4
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,832.5,594.76
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,862.64,615.0
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,886.68,631.48
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,906.98,645.76
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,920.22,655.78
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,929.55,663.57
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,942.58,673.39
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,939.94,673.4
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,926.87,667.07
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,909.95,658.43
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,881.72,642.08
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,850.07,623.29
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,808.85,597.61
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,759.16,565.34
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,690.53,520.12
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,621.18,471.61
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,519.2,396.39
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,419.73,316.63
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,266.76,146.54
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,78.1,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,13.68,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,27.24,16.5
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,37.16,26.04
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,49.68,37.14
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,57.01,43.61
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,64.23,49.77
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,67.86,52.58
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,71.53,55.3
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,74.52,57.38
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,77.46,59.37
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,78.66,59.9
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,86.54,65.89
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,88.17,66.86
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,89.73,67.77
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,88.55,66.5
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,87.51,65.36
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,110.21,70.36
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,167.11,92.29
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,224.28,129.31
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,282.08,173.65
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,339.13,220.61
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,395.9,267.8
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,451.23,312.7
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,505.65,355.66
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,557.63,396.16
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,607.99,434.3
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,653.96,468.66
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,697.38,500.48
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,453.34,333.01
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,120.21,85.59
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,86.24,60.56
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,52.51,34.89
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,82.68,58.07
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,114.21,82.11
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,542.17,405.39
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,913.37,652.06
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,914.21,651.16
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,911.13,651.73
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,898.51,645.64
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,882.15,637.27
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,853.23,620.91
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,827.91,606.72
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,781.98,578.27
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,733.82,547.39
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,663.51,500.55
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,592.54,450.43
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,492.45,374.85
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,394.77,294.76
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,209.16,94.94
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,12.97,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,26.19,15.52
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,35.38,24.5
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,44.52,32.71
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,50.58,38.1
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,56.62,43.26
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,60.87,46.63
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,65.07,49.84
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,68.33,52.18
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,77.45,59.33
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,79.52,60.44
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,81.53,61.48
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,83.04,62.38
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,84.48,63.24
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,83.21,61.93
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,91.92,68.62
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,104.91,66.4
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,162.61,88.36
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,220.87,126.3
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,279.01,171.18
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,336.14,218.15
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,393.02,265.35
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,447.98,310.73
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,501.44,353.87
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,552.66,394.04
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,602.3,431.91
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,646.08,463.95
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,693.78,497.42
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,733.61,525.86
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,770.57,551.91
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,799.97,572.32
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,825.63,589.84
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,846.39,605.17
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,863.43,618.31
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,869.33,623.19
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,878.35,630.36
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,874.76,630.39
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,867.36,628.18
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,843.97,614.79
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,816.86,599.0
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,782.01,577.86
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,744.08,554.26
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,684.27,513.89
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,616.11,466.6
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,542.44,416.14
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,469.27,363.02
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,370.32,286.6
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,275.23,206.89
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,144.35,45.41
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,12.91,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,25.68,14.87
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,36.61,25.46
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,47.51,35.26
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,54.55,41.49
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,63.61,49.23
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,73.7,57.52
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,85.31,66.87
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,84.15,65.37
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,80.85,62.12
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,83.04,63.45
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,85.17,64.7
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,86.78,65.67
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,95.89,72.69
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,140.32,107.51
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,203.45,155.79
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,198.83,142.57
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,234.42,159.02
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,269.58,180.43
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,301.77,202.81
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,345.68,235.65
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,393.48,271.88
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,440.14,305.7
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,499.19,349.4
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,549.2,387.78
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,597.69,424.02
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,642.21,456.89
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,684.29,487.37
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,721.9,513.6
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,756.67,537.41
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,786.68,558.23
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,813.46,576.16
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,833.06,589.93
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,855.83,605.87
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,864.84,612.54
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,870.05,617.12
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,866.28,615.61
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,858.72,611.92
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,840.29,602.06
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,818.29,589.98
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,783.52,569.47
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,745.65,546.6
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,691.11,512.35
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,627.3,470.44
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,552.88,419.46
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,479.11,366.01
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,378.58,289.68
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,282.36,208.81
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,145.36,17.19
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,13.38,0.0
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,25.46,14.5
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,38.68,27.17
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,51.73,38.84
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,61.02,47.02
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,70.17,54.82
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,76.98,60.3
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,83.66,65.49
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,90.69,70.85
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,94.9,73.77
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,97.79,75.56
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,100.56,77.25
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,101.84,77.88
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,103.06,78.49
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,98.12,74.01
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,101.88,76.53
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,112.21,73.59
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,167.21,94.83
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,223.03,130.99
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,279.18,173.92
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,334.54,219.02
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,389.93,264.6
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,443.42,308.49
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,495.61,350.44
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,506.35,362.14
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,489.16,351.37
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,385.8,279.92
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,251.98,183.19
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,408.18,298.64
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,574.38,416.34
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,487.17,354.58
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,387.02,282.89
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,411.52,302.16
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,457.05,335.68
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,503.65,371.32
