Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,15,30,0.0,70.0,4.0,26.0,70.0,53.76,37.94
2016,9,20,15,45,0.0,103.5,3.95,26.0,103.5,81.68,60.6
2016,9,20,16,0,0.0,137.0,3.9,26.0,137.0,115.86,88.27
2016,9,20,16,15,0.0,120.0,3.75,25.5,120.0,101.68,77.26
2016,9,20,16,30,0.0,103.0,3.6,25.0,103.0,87.31,65.97
2016,9,20,16,45,0.0,85.5,3.5,25.0,85.5,72.14,53.7
2016,9,20,17,0,0.0,68.0,3.4,25.0,68.0,56.61,40.95
2016,9,20,17,15,0.0,51.5,3.1,24.5,51.5,41.8,28.66
2016,9,20,17,30,0.0,35.0,2.8,24.0,35.0,26.76,16.06
2016,9,20,17,45,0.0,22.0,2.5,23.5,22.0,16.78,7.32
2016,9,20,18,0,0.0,9.0,2.2,23.0,9.0,6.83,0.0
2016,9,20,18,15,0.0,4.5,2.15,22.5,4.5,3.54,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,7.0,3.3,19.0,7.0,5.51,0.0
2016,9,21,6,30,0.0,14.0,3.4,19.0,14.0,10.66,0.0
2016,9,21,6,45,0.0,30.5,3.5,19.5,30.5,23.17,13.79
2016,9,21,7,0,0.0,47.0,3.6,20.0,47.0,35.28,24.82
2016,9,21,7,15,0.0,67.0,3.75,20.0,67.0,49.6,37.65
2016,9,21,7,30,0.0,87.0,3.9,20.0,87.0,63.78,50.2
2016,9,21,7,45,2.5,106.5,4.1,20.5,107.5,77.55,62.05
2016,9,21,8,0,5.0,126.0,4.3,21.0,128.0,91.2,73.58
2016,9,21,8,15,122.0,158.0,4.55,21.0,214.0,107.84,87.63
2016,9,21,8,30,239.0,190.0,4.8,21.0,300.0,124.58,101.61
2016,9,21,8,45,155.0,211.0,5.05,21.5,285.5,138.61,112.94
2016,9,21,9,0,71.0,232.0,5.3,22.0,271.0,153.8,125.11
2016,9,21,9,15,36.5,200.5,5.4,22.5,220.5,137.36,110.76
2016,9,21,9,30,2.0,169.0,5.5,23.0,170.0,124.12,99.23
2016,9,21,9,45,1.0,152.0,5.6,23.5,152.5,113.22,89.72
2016,9,21,10,0,0.0,135.0,5.7,24.0,135.0,101.78,79.84
2016,9,21,10,15,0.0,104.0,5.7,24.0,104.0,79.87,61.46
2016,9,21,10,30,0.0,73.0,5.7,24.0,73.0,56.31,39.7
2016,9,21,10,45,23.5,204.0,5.75,24.0,222.5,148.7,111.95
2016,9,21,11,0,47.0,335.0,5.8,24.0,372.0,239.02,181.23
2016,9,21,11,15,27.0,265.0,5.7,24.0,286.0,197.88,150.08
2016,9,21,11,30,7.0,195.0,5.6,24.0,200.0,149.91,113.32
2016,9,21,11,45,7.5,196.0,5.6,24.0,202.0,152.04,115.03
2016,9,21,12,0,8.0,197.0,5.6,24.0,204.0,154.21,116.76
2016,9,21,12,15,4.0,120.0,5.55,24.0,123.5,94.71,69.97
2016,9,21,12,30,0.0,43.0,5.5,24.0,43.0,33.17,20.99
2016,9,21,12,45,19.5,189.0,5.45,24.0,204.5,162.65,123.9
2016,9,21,13,0,39.0,335.0,5.4,24.0,366.0,298.64,229.33
2016,9,21,13,15,104.0,355.0,5.35,24.0,435.5,368.84,284.18
2016,9,21,13,30,169.0,375.0,5.3,24.0,505.0,459.48,354.06
2016,9,21,13,45,84.5,239.5,5.25,24.0,304.5,283.57,219.89
2016,9,21,14,0,0.0,104.0,5.2,24.0,104.0,80.58,59.03
2016,9,21,14,15,71.0,210.0,5.05,24.0,257.5,242.43,189.39
2016,9,21,14,30,142.0,316.0,4.9,24.0,411.0,436.5,339.81
2016,9,21,14,45,155.5,297.0,4.8,24.0,395.5,440.53,343.61
2016,9,21,15,0,169.0,278.0,4.7,24.0,380.0,443.83,347.56
2016,9,21,15,15,84.5,201.0,4.5,24.0,252.0,267.22,210.6
2016,9,21,15,30,0.0,124.0,4.3,24.0,124.0,99.34,75.01
2016,9,21,15,45,39.0,154.5,4.15,24.0,172.5,183.42,144.59
2016,9,21,16,0,78.0,185.0,4.0,24.0,221.0,265.62,211.55
2016,9,21,16,15,75.0,162.5,3.8,23.5,193.5,242.95,194.4
2016,9,21,16,30,72.0,140.0,3.6,23.0,166.0,219.4,176.44
2016,9,21,16,45,64.0,118.0,3.4,23.0,138.0,190.99,153.56
2016,9,21,17,0,56.0,96.0,3.2,23.0,110.0,161.74,129.45
2016,9,21,17,15,41.5,74.0,3.0,22.5,83.5,125.44,98.93
2016,9,21,17,30,27.0,52.0,2.8,22.0,57.0,87.57,66.52
2016,9,21,17,45,13.5,32.5,2.6,22.0,35.0,53.21,35.56
2016,9,21,18,0,0.0,13.0,2.4,22.0,13.0,9.91,0.0
2016,9,21,18,15,0.0,6.5,2.35,21.5,6.5,5.11,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,1.97,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,3.78,0.0
2016,9,22,6,45,0.0,12.0,3.05,19.5,12.0,9.1,1.96
2016,9,22,7,0,0.0,19.0,3.2,20.0,19.0,14.44,6.83
2016,9,22,7,15,0.0,27.0,3.35,20.0,27.0,20.56,12.34
2016,9,22,7,30,0.0,35.0,3.5,20.0,35.0,26.7,17.82
2016,9,22,7,45,0.0,43.5,3.65,20.5,43.5,33.23,23.51
2016,9,22,8,0,0.0,52.0,3.8,21.0,52.0,39.79,29.12
2016,9,22,8,15,0.0,60.0,3.8,21.5,60.0,45.97,34.31
2016,9,22,8,30,0.0,68.0,3.8,22.0,68.0,52.17,39.45
2016,9,22,8,45,0.0,76.0,3.8,22.5,76.0,58.39,44.54
2016,9,22,9,0,0.0,84.0,3.8,23.0,84.0,64.62,49.58
2016,9,22,9,15,0.0,104.5,3.75,23.5,104.5,79.75,62.09
2016,9,22,9,30,0.0,125.0,3.7,24.0,125.0,94.38,74.01
2016,9,22,9,45,2.0,153.5,3.65,24.5,155.0,114.22,90.13
2016,9,22,10,0,4.0,182.0,3.6,25.0,185.0,133.56,105.63
2016,9,22,10,15,4.0,181.0,3.55,25.5,184.0,133.29,104.96
2016,9,22,10,30,4.0,180.0,3.5,26.0,183.0,133.92,100.28
2016,9,22,10,45,5.0,184.5,3.45,26.5,189.0,138.33,103.28
2016,9,22,11,0,6.0,189.0,3.4,27.0,195.0,142.88,106.44
2016,9,22,11,15,4.0,171.0,3.4,27.0,175.0,130.59,96.93
2016,9,22,11,30,2.0,153.0,3.4,27.0,155.0,117.48,86.79
2016,9,22,11,45,1.0,143.0,3.4,27.5,144.0,110.1,80.89
2016,9,22,12,0,0.0,133.0,3.4,28.0,133.0,102.42,74.77
2016,9,22,12,15,0.0,133.0,3.35,28.0,133.0,102.63,74.93
2016,9,22,12,30,0.0,133.0,3.3,28.0,133.0,102.83,75.09
2016,9,22,12,45,2.0,150.5,3.3,28.0,152.0,117.84,86.79
2016,9,22,13,0,4.0,168.0,3.3,28.0,171.0,133.31,98.84
2016,9,22,13,15,4.0,171.5,3.25,28.0,174.5,136.75,101.56
2016,9,22,13,30,4.0,175.0,3.2,28.0,178.0,140.27,104.39
2016,9,22,13,45,3.0,171.0,3.2,28.0,173.5,136.98,101.96
2016,9,22,14,0,2.0,167.0,3.2,28.0,169.0,133.58,99.46
2016,9,22,14,15,3.0,173.5,3.2,28.0,176.0,140.68,105.19
2016,9,22,14,30,4.0,180.0,3.2,28.0,183.0,148.25,111.31
2016,9,22,14,45,36.5,221.0,3.2,28.0,243.5,233.16,178.26
2016,9,22,15,0,69.0,262.0,3.2,28.0,304.0,313.54,240.7
2016,9,22,15,15,44.5,227.5,3.15,27.5,254.0,260.02,200.12
2016,9,22,15,30,20.0,193.0,3.1,27.0,204.0,185.54,142.69
2016,9,22,15,45,325.5,147.5,3.1,27.0,292.5,514.74,404.62
2016,9,22,16,0,631.0,102.0,3.1,27.0,381.0,769.01,592.28
2016,9,22,16,15,593.5,95.5,2.95,26.5,332.0,728.82,563.89
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,685.79,534.78
2016,9,22,16,45,487.5,83.0,2.7,25.5,232.5,611.5,481.66
2016,9,22,17,0,419.0,77.0,2.6,25.0,182.0,531.12,421.67
2016,9,22,17,15,341.5,64.0,2.4,24.5,136.0,441.57,351.37
2016,9,22,17,30,264.0,51.0,2.2,24.0,90.0,354.36,279.16
2016,9,22,17,45,157.5,33.5,2.0,23.5,54.0,238.24,173.14
2016,9,22,18,0,51.0,16.0,1.8,23.0,18.0,55.51,0.0
2016,9,22,18,15,25.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,100.5,10.0,1.75,18.5,16.0,7.87,0.0
2016,9,23,6,30,201.0,20.0,1.9,19.0,32.0,16.38,0.31
2016,9,23,6,45,321.0,31.0,2.05,19.5,73.0,25.41,15.52
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,34.52,24.12
2016,9,23,7,15,512.5,49.0,2.15,20.5,163.0,40.16,29.36
2016,9,23,7,30,584.0,56.0,2.1,21.0,212.0,45.88,34.45
2016,9,23,7,45,292.0,57.0,2.1,22.0,135.0,42.41,31.33
2016,9,23,8,0,0.0,58.0,2.1,23.0,58.0,44.42,32.87
2016,9,23,8,15,0.0,87.0,2.1,23.5,87.0,66.11,51.27
2016,9,23,8,30,0.0,116.0,2.1,24.0,116.0,86.49,68.24
2016,9,23,8,45,0.0,137.0,2.1,24.5,137.0,101.11,80.12
2016,9,23,9,0,0.0,158.0,2.1,25.0,158.0,115.52,91.66
2016,9,23,9,15,15.5,199.0,2.1,25.5,208.5,142.54,113.41
2016,9,23,9,30,31.0,240.0,2.1,26.0,259.0,159.21,126.4
2016,9,23,9,45,47.5,268.5,2.1,26.5,300.0,175.14,138.65
2016,9,23,10,0,64.0,297.0,2.1,27.0,341.0,190.5,150.34
2016,9,23,10,15,37.0,259.0,2.1,27.0,284.5,171.35,134.71
2016,9,23,10,30,10.0,221.0,2.1,27.0,228.0,161.61,120.8
2016,9,23,10,45,101.5,297.0,2.1,27.5,374.5,209.32,152.8
2016,9,23,11,0,193.0,373.0,2.1,28.0,521.0,284.85,205.32
2016,9,23,11,15,231.5,375.5,2.1,28.5,556.0,318.07,229.06
2016,9,23,11,30,270.0,378.0,2.1,29.0,591.0,352.24,254.32
2016,9,23,11,45,579.5,238.0,2.1,29.5,701.5,406.99,291.17
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,484.73,348.18
2016,9,23,12,15,889.0,98.0,2.1,30.0,811.5,536.05,389.63
2016,9,23,12,30,889.0,98.0,2.1,30.0,811.0,585.55,428.67
2016,9,23,12,45,594.0,233.5,2.1,30.0,707.5,573.08,420.73
2016,9,23,13,0,299.0,369.0,2.1,30.0,604.0,516.5,379.59
2016,9,23,13,15,314.0,356.0,2.05,30.0,598.5,539.87,397.7
2016,9,23,13,30,329.0,343.0,2.0,30.0,593.0,562.69,414.84
2016,9,23,13,45,600.5,216.5,2.0,30.5,653.5,700.43,515.15
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,811.06,591.66
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,831.98,605.03
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,849.17,616.84
2016,9,23,14,45,843.5,83.5,1.9,31.0,615.0,860.72,625.58
2016,9,23,15,0,833.0,81.0,1.9,31.0,578.0,868.47,632.08
2016,9,23,15,15,816.5,78.5,1.9,30.5,535.5,866.94,633.98
2016,9,23,15,30,800.0,76.0,1.9,30.0,493.0,872.52,640.81
2016,9,23,15,45,779.0,72.0,1.9,30.0,446.0,857.48,632.75
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,838.79,622.38
2016,9,23,16,15,725.5,64.5,1.7,29.5,349.0,806.45,601.88
2016,9,23,16,30,693.0,61.0,1.5,29.0,299.0,771.03,578.67
2016,9,23,16,45,648.0,55.5,1.35,28.5,248.5,718.46,542.97
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,663.81,503.85
2016,9,23,17,15,526.5,42.5,1.1,27.0,149.0,584.93,445.93
2016,9,23,17,30,450.0,35.0,1.0,26.0,100.0,499.96,378.87
2016,9,23,17,45,319.0,24.5,0.95,25.0,60.5,366.69,254.53
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,168.72,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,7.47,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,15.64,0.0
2016,9,24,6,45,356.0,29.5,1.85,19.0,74.5,24.36,14.6
2016,9,24,7,0,477.0,40.0,2.1,20.0,117.0,33.18,22.95
2016,9,24,7,15,548.0,47.0,1.95,20.5,167.0,38.96,28.3
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,44.79,33.5
2016,9,24,7,45,665.0,59.0,1.65,22.0,268.5,52.89,40.41
2016,9,24,8,0,711.0,64.0,1.5,23.0,320.0,57.24,43.91
2016,9,24,8,15,742.0,68.0,1.45,24.0,370.0,60.58,46.45
2016,9,24,8,30,773.0,72.0,1.4,25.0,420.0,63.88,48.88
2016,9,24,8,45,796.0,74.5,1.35,26.5,467.0,65.91,50.1
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,67.92,51.27
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,77.8,59.14
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,80.05,60.67
2016,9,24,9,45,865.5,82.5,1.0,30.0,636.0,80.93,60.95
2016,9,24,10,0,880.0,83.0,0.9,31.0,673.0,81.74,61.19
2016,9,24,10,15,888.5,84.0,0.8,31.0,703.0,82.63,61.77
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,141.95,75.08
2016,9,24,10,45,901.5,86.5,0.6,31.5,755.5,201.7,111.32
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,261.48,156.04
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.5,320.46,203.9
2016,9,24,11,30,913.0,90.0,0.5,32.0,809.0,378.87,251.94
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.5,434.94,297.04
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,489.62,339.71
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,541.79,379.87
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,592.01,417.37
2016,9,24,12,45,900.0,96.5,0.55,33.5,808.5,637.29,449.99
2016,9,24,13,0,887.0,102.0,0.6,34.0,797.0,679.34,479.48
2016,9,24,13,15,882.5,101.0,0.6,34.0,779.5,718.06,506.57
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,753.74,531.03
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,783.26,549.88
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,809.25,566.59
2016,9,24,14,15,849.5,97.5,0.55,34.0,680.0,829.34,578.89
2016,9,24,14,30,839.0,96.0,0.5,34.0,648.0,845.7,589.0
2016,9,24,14,45,823.0,94.5,0.45,34.0,609.5,863.82,600.31
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,868.08,603.21
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,863.81,601.53
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,855.62,597.76
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,833.16,585.01
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,813.3,574.04
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,775.99,554.13
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,735.85,531.72
2016,9,24,16,45,570.0,68.5,0.3,31.5,236.5,668.68,490.64
2016,9,24,17,0,508.0,63.0,0.4,31.0,185.0,599.85,445.76
2016,9,24,17,15,427.0,52.5,0.5,30.0,137.5,506.77,380.8
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,414.55,310.74
2016,9,24,17,45,218.5,27.5,0.7,28.0,53.0,276.71,183.1
2016,9,24,18,0,91.0,13.0,0.8,27.0,16.0,86.31,0.0
2016,9,24,18,15,45.5,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.0,1.7,18.5,12.5,7.87,0.0
2016,9,25,6,30,102.0,20.0,1.9,19.0,25.0,15.14,0.0
2016,9,25,6,45,199.0,37.5,2.15,19.5,63.5,28.23,17.63
2016,9,25,7,0,296.0,55.0,2.4,20.0,102.0,41.23,29.8
2016,9,25,7,15,369.5,67.5,2.4,20.5,148.5,50.51,38.28
2016,9,25,7,30,443.0,80.0,2.4,21.0,195.0,59.73,46.44
2016,9,25,7,45,221.5,67.0,2.4,21.5,124.5,48.17,36.39
2016,9,25,8,0,0.0,54.0,2.4,22.0,54.0,41.33,30.34
2016,9,25,8,15,0.0,63.5,2.2,22.5,63.5,48.67,36.53
2016,9,25,8,30,0.0,73.0,2.0,23.0,73.0,56.04,42.63
2016,9,25,8,45,0.0,73.5,1.85,24.0,73.5,56.44,42.63
2016,9,25,9,0,0.0,74.0,1.7,25.0,74.0,56.86,42.65
2016,9,25,9,15,0.0,117.0,1.5,25.5,117.0,88.47,68.83
2016,9,25,9,30,0.0,160.0,1.3,26.0,160.0,117.97,92.72
2016,9,25,9,45,0.0,140.5,1.15,26.5,140.5,105.25,81.82
2016,9,25,10,0,0.0,121.0,1.0,27.0,121.0,91.9,70.56
2016,9,25,10,15,0.0,115.0,0.8,27.0,115.0,87.75,67.03
2016,9,25,10,30,0.0,109.0,0.6,27.0,109.0,83.59,60.59
2016,9,25,10,45,2.0,144.5,0.45,27.5,146.0,109.71,80.51
2016,9,25,11,0,4.0,180.0,0.3,28.0,183.0,136.02,100.09
2016,9,25,11,15,8.0,213.5,0.25,28.0,220.0,161.91,119.26
2016,9,25,11,30,12.0,247.0,0.2,28.0,257.0,188.7,138.94
2016,9,25,11,45,9.0,220.0,0.15,28.5,228.0,170.14,124.73
2016,9,25,12,0,6.0,193.0,0.1,29.0,199.0,150.26,109.74
2016,9,25,12,15,12.5,237.5,0.15,29.0,248.0,188.23,138.2
2016,9,25,12,30,19.0,282.0,0.2,29.0,297.0,227.9,167.35
2016,9,25,12,45,30.5,306.5,0.25,29.5,330.5,263.7,193.14
2016,9,25,13,0,42.0,331.0,0.3,30.0,364.0,297.81,217.53
2016,9,25,13,15,102.5,348.0,0.3,30.0,425.5,362.14,264.29
2016,9,25,13,30,163.0,365.0,0.3,30.0,487.0,446.36,323.8
2016,9,25,13,45,106.0,334.5,0.3,30.0,412.5,373.68,272.47
2016,9,25,14,0,49.0,304.0,0.3,30.0,338.0,308.48,226.18
2016,9,25,14,15,57.0,295.5,0.25,30.0,334.0,314.54,231.56
2016,9,25,14,30,65.0,287.0,0.2,30.0,330.0,320.95,236.73
2016,9,25,14,45,33.5,228.0,0.2,30.0,250.0,238.57,176.84
2016,9,25,15,0,2.0,169.0,0.2,30.0,170.0,140.05,103.15
2016,9,25,15,15,304.0,154.5,0.3,29.5,310.0,483.77,365.29
2016,9,25,15,30,606.0,140.0,0.4,29.0,450.0,769.23,561.46
2016,9,25,15,45,571.5,134.5,0.55,29.0,403.5,738.97,541.7
2016,9,25,16,0,537.0,129.0,0.7,29.0,357.0,697.78,518.29
2016,9,25,16,15,495.5,119.0,0.8,28.5,309.0,651.17,490.52
2016,9,25,16,30,454.0,109.0,0.9,28.0,261.0,602.55,459.92
2016,9,25,16,45,401.5,96.0,1.05,27.5,213.0,538.27,416.5
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,473.48,369.82
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,383.67,300.24
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,296.21,228.32
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,172.45,108.65
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,33.7,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,6.69,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,13.07,0.0
2016,9,26,6,45,99.5,40.5,2.3,18.5,54.0,29.73,18.81
2016,9,26,7,0,164.0,64.0,2.4,19.0,89.0,46.18,34.14
2016,9,26,7,15,229.0,83.5,2.45,19.0,133.5,59.91,46.66
2016,9,26,7,30,294.0,103.0,2.5,19.0,178.0,73.47,58.78
2016,9,26,7,45,339.0,119.0,2.6,19.5,224.5,84.49,68.31
2016,9,26,8,0,384.0,135.0,2.7,20.0,271.0,94.01,76.3
2016,9,26,8,15,192.0,77.0,2.75,20.5,145.0,56.37,43.48
2016,9,26,8,30,0.0,19.0,2.8,21.0,19.0,14.49,6.97
2016,9,26,8,45,0.0,21.5,2.85,21.5,21.5,16.41,8.59
2016,9,26,9,0,0.0,24.0,2.9,22.0,24.0,18.34,10.18
2016,9,26,9,15,0.0,42.0,2.95,22.5,42.0,32.18,21.97
2016,9,26,9,30,0.0,60.0,3.0,23.0,60.0,46.09,33.66
2016,9,26,9,45,0.0,89.5,3.05,23.5,89.5,68.98,52.78
2016,9,26,10,0,0.0,119.0,3.1,24.0,119.0,90.47,70.47
2016,9,26,10,15,1.5,145.0,3.1,24.0,146.0,108.8,85.51
2016,9,26,10,30,3.0,171.0,3.1,24.0,173.0,127.53,96.2
2016,9,26,10,45,11.0,220.0,3.1,24.5,228.0,163.14,123.31
2016,9,26,11,0,19.0,269.0,3.1,25.0,283.0,199.92,150.97
2016,9,26,11,15,42.0,312.5,3.1,25.5,345.0,232.18,174.48
2016,9,26,11,30,65.0,356.0,3.1,26.0,407.0,275.73,206.67
2016,9,26,11,45,88.0,370.5,3.1,26.5,440.0,304.62,227.91
2016,9,26,12,0,111.0,385.0,3.1,27.0,473.0,336.77,251.73
2016,9,26,12,15,80.5,366.5,3.1,27.0,430.5,321.0,240.79
2016,9,26,12,30,50.0,348.0,3.1,27.0,388.0,300.53,225.99
2016,9,26,12,45,66.0,356.0,3.1,27.0,408.0,325.04,244.86
2016,9,26,13,0,82.0,364.0,3.1,27.0,428.0,351.6,265.17
2016,9,26,13,15,158.0,360.0,3.1,27.0,479.5,422.93,319.55
2016,9,26,13,30,234.0,356.0,3.1,27.0,531.0,490.35,370.66
2016,9,26,13,45,275.0,335.0,3.1,27.0,533.5,535.46,404.79
2016,9,26,14,0,316.0,314.0,3.1,27.0,536.0,567.51,429.78
2016,9,26,14,15,199.0,303.0,3.1,27.0,440.5,459.37,350.2
2016,9,26,14,30,82.0,292.0,3.1,27.0,345.0,341.31,260.96
2016,9,26,14,45,43.5,236.5,3.1,27.0,265.0,256.7,196.93
2016,9,26,15,0,5.0,181.0,3.1,27.0,185.0,154.13,116.95
2016,9,26,15,15,2.5,143.5,3.05,26.5,145.5,118.86,89.78
2016,9,26,15,30,0.0,106.0,3.0,26.0,106.0,83.62,62.03
2016,9,26,15,45,44.5,140.5,2.95,26.0,159.5,174.29,136.58
2016,9,26,16,0,89.0,175.0,2.9,26.0,213.0,266.7,211.06
2016,9,26,16,15,77.0,154.0,2.65,25.5,183.5,237.54,188.45
2016,9,26,16,30,65.0,133.0,2.4,25.0,154.0,207.8,165.23
2016,9,26,16,45,52.0,110.0,2.15,24.5,125.0,173.36,137.62
2016,9,26,17,0,39.0,87.0,1.9,24.0,96.0,137.93,108.49
2016,9,26,17,15,21.5,64.5,1.8,23.5,69.5,97.98,74.86
2016,9,26,17,30,4.0,42.0,1.7,23.0,43.0,46.4,31.51
2016,9,26,17,45,2.0,23.0,1.6,22.5,23.5,22.99,8.32
2016,9,26,18,0,0.0,4.0,1.5,22.0,4.0,3.15,0.0
2016,9,26,18,15,0.0,2.0,1.6,22.0,2.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.5,1.55,20.0,0.5,0.39,0.0
2016,9,27,6,30,0.0,1.0,1.5,20.0,1.0,0.75,0.0
2016,9,27,6,45,0.0,5.5,1.45,20.0,5.5,4.16,0.0
2016,9,27,7,0,0.0,10.0,1.4,20.0,10.0,7.58,0.87
2016,9,27,7,15,0.0,15.5,1.35,20.0,15.5,11.77,4.65
2016,9,27,7,30,0.0,21.0,1.3,20.0,21.0,15.97,8.41
2016,9,27,7,45,0.0,27.0,1.3,20.0,27.0,20.56,12.48
2016,9,27,8,0,0.0,33.0,1.3,20.0,33.0,25.17,16.51
2016,9,27,8,15,78.0,110.5,1.25,20.0,145.0,79.17,63.38
2016,9,27,8,30,156.0,188.0,1.2,20.0,257.0,125.12,102.28
2016,9,27,8,45,89.0,191.5,1.15,20.5,231.5,130.82,106.41
2016,9,27,9,0,22.0,195.0,1.1,21.0,206.0,138.67,112.39
2016,9,27,9,15,40.5,225.5,1.1,21.0,249.0,150.44,121.8
2016,9,27,9,30,59.0,256.0,1.1,21.0,292.0,167.65,135.62
2016,9,27,9,45,30.0,209.0,1.15,21.5,227.5,142.8,114.57
2016,9,27,10,0,1.0,162.0,1.2,22.0,163.0,120.04,95.42
2016,9,27,10,15,0.5,139.0,1.2,22.0,139.5,104.61,82.51
2016,9,27,10,30,0.0,116.0,1.2,22.0,116.0,88.64,65.98
2016,9,27,10,45,9.0,191.0,1.2,22.5,198.0,143.19,108.45
2016,9,27,11,0,18.0,266.0,1.2,23.0,280.0,197.63,149.72
2016,9,27,11,15,29.5,297.5,1.2,23.5,320.5,219.26,165.32
2016,9,27,11,30,41.0,329.0,1.2,24.0,361.0,250.26,188.17
2016,9,27,11,45,26.5,287.5,1.25,24.5,308.5,223.88,168.42
2016,9,27,12,0,12.0,246.0,1.3,25.0,256.0,192.28,144.59
2016,9,27,12,15,12.0,245.5,1.3,25.0,255.5,193.99,146.08
2016,9,27,12,30,12.0,245.0,1.3,25.0,255.0,195.63,147.44
2016,9,27,12,45,318.5,243.0,1.3,25.5,488.5,409.67,309.62
2016,9,27,13,0,625.0,241.0,1.3,26.0,722.0,633.62,469.47
2016,9,27,13,15,400.0,300.5,1.3,26.0,605.5,561.52,416.79
2016,9,27,13,30,175.0,360.0,1.3,26.0,489.0,450.73,336.59
2016,9,27,13,45,154.0,346.5,1.3,26.5,457.0,437.61,327.81
2016,9,27,14,0,133.0,333.0,1.3,27.0,425.0,421.82,316.33
2016,9,27,14,15,201.5,311.0,1.2,26.5,444.0,469.64,353.73
2016,9,27,14,30,270.0,289.0,1.1,26.0,463.0,539.05,405.44
2016,9,27,14,45,258.5,272.0,1.05,26.0,430.5,525.99,396.47
2016,9,27,15,0,247.0,255.0,1.0,26.0,398.0,510.65,386.56
2016,9,27,15,15,276.5,229.0,0.9,26.0,377.5,520.36,395.34
2016,9,27,15,30,306.0,203.0,0.8,26.0,357.0,528.33,402.69
2016,9,27,15,45,226.5,189.0,0.75,26.0,296.5,447.11,343.49
2016,9,27,16,0,147.0,175.0,0.7,26.0,236.0,342.69,266.17
2016,9,27,16,15,122.5,156.5,0.65,25.5,203.0,305.02,238.94
2016,9,27,16,30,98.0,138.0,0.6,25.0,170.0,267.05,210.18
2016,9,27,16,45,76.0,114.0,0.6,25.0,136.0,203.95,160.94
2016,9,27,17,0,54.0,90.0,0.6,25.0,102.0,159.02,124.57
2016,9,27,17,15,31.5,65.5,0.6,24.0,72.0,111.14,85.16
2016,9,27,17,30,9.0,41.0,0.6,23.0,42.0,50.65,34.84
2016,9,27,17,45,4.5,20.5,0.65,22.5,21.0,21.45,5.72
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.0,1.25,16.0,9.5,6.29,0.0
2016,9,28,6,30,61.0,16.0,1.3,16.0,19.0,12.21,0.0
2016,9,28,6,45,154.0,36.0,1.4,16.5,56.0,26.94,16.36
2016,9,28,7,0,247.0,56.0,1.5,17.0,93.0,41.59,30.39
2016,9,28,7,15,320.5,71.0,1.25,17.5,138.5,52.48,40.43
2016,9,28,7,30,394.0,86.0,1.0,18.0,184.0,63.23,50.06
2016,9,28,7,45,210.5,108.0,0.8,19.0,161.5,76.14,61.15
2016,9,28,8,0,27.0,130.0,0.6,20.0,139.0,90.89,73.49
2016,9,28,8,15,75.0,158.0,0.6,20.5,190.0,108.93,88.48
2016,9,28,8,30,123.0,186.0,0.6,21.0,241.0,123.37,100.14
2016,9,28,8,45,164.0,207.0,0.65,22.0,288.0,136.17,110.06
2016,9,28,9,0,205.0,228.0,0.7,23.0,335.0,148.69,119.57
2016,9,28,9,15,113.5,224.5,0.9,23.5,284.5,145.67,116.58
2016,9,28,9,30,22.0,221.0,1.1,24.0,234.0,156.57,125.05
2016,9,28,9,45,51.5,259.0,1.35,25.0,292.0,169.95,135.16
2016,9,28,10,0,81.0,297.0,1.6,26.0,350.0,190.36,150.79
2016,9,28,10,15,145.5,317.0,1.7,26.0,418.0,192.14,151.92
2016,9,28,10,30,210.0,337.0,1.8,26.0,486.0,224.15,162.74
2016,9,28,10,45,165.5,348.5,1.9,26.5,468.5,245.42,177.98
2016,9,28,11,0,121.0,360.0,2.0,27.0,451.0,261.48,191.51
2016,9,28,11,15,74.5,331.0,2.1,27.0,387.5,252.34,186.92
2016,9,28,11,30,28.0,302.0,2.2,27.0,324.0,228.19,170.53
2016,9,28,11,45,17.5,250.0,2.35,27.5,264.0,195.13,145.72
2016,9,28,12,0,7.0,198.0,2.5,28.0,204.0,154.4,114.73
2016,9,28,12,15,13.0,238.5,2.5,28.0,249.0,189.2,141.4
2016,9,28,12,30,19.0,279.0,2.5,28.0,294.0,225.61,169.01
2016,9,28,12,45,13.0,238.5,2.55,28.0,249.0,193.16,144.52
2016,9,28,13,0,7.0,198.0,2.6,28.0,204.0,159.01,118.61
2016,9,28,13,15,403.5,164.5,2.55,28.0,462.0,443.35,339.0
2016,9,28,13,30,800.0,131.0,2.5,28.0,720.0,728.49,545.73
2016,9,28,13,45,783.5,133.0,2.5,28.0,693.5,753.35,562.58
2016,9,28,14,0,767.0,135.0,2.5,28.0,667.0,774.31,577.94
2016,9,28,14,15,531.0,208.5,2.4,27.5,568.5,677.87,509.62
2016,9,28,14,30,295.0,282.0,2.3,27.0,470.0,552.99,418.71
2016,9,28,14,45,147.5,202.5,2.25,27.0,296.5,332.32,256.46
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,97.32,71.98
2016,9,28,15,15,0.0,65.5,2.05,26.5,65.5,50.28,35.03
2016,9,28,15,30,0.0,8.0,1.9,26.0,8.0,6.1,0.0
2016,9,28,15,45,132.0,85.5,1.8,26.0,139.5,228.35,182.83
2016,9,28,16,0,264.0,163.0,1.7,26.0,271.0,458.28,360.78
2016,9,28,16,15,233.0,146.5,1.55,25.5,233.0,415.95,328.19
2016,9,28,16,30,202.0,130.0,1.4,25.0,195.0,372.81,295.83
2016,9,28,16,45,163.0,109.5,1.25,25.0,156.0,296.49,236.39
2016,9,28,17,0,124.0,89.0,1.1,25.0,117.0,240.19,190.68
2016,9,28,17,15,86.5,66.0,1.05,24.5,82.5,180.18,141.11
2016,9,28,17,30,49.0,43.0,1.0,24.0,48.0,118.35,88.17
2016,9,28,17,45,24.5,21.5,1.0,23.5,24.0,57.86,18.12
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,6.29,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,12.19,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,24.68,14.07
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,37.16,26.15
2016,9,29,7,15,398.0,60.5,2.25,20.5,143.0,45.92,34.22
2016,9,29,7,30,475.0,72.0,2.4,21.0,190.0,57.25,44.25
2016,9,29,7,45,255.5,102.5,2.55,21.5,167.5,73.31,58.14
2016,9,29,8,0,36.0,133.0,2.7,22.0,145.0,92.58,74.5
2016,9,29,8,15,41.5,153.0,2.8,22.0,169.5,105.52,85.36
2016,9,29,8,30,47.0,173.0,2.9,22.0,194.0,118.21,95.85
2016,9,29,8,45,146.0,197.5,3.05,22.5,271.5,130.87,106.0
2016,9,29,9,0,245.0,222.0,3.2,23.0,349.0,141.56,114.4
2016,9,29,9,15,489.0,172.0,3.2,23.5,452.0,113.49,90.43
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,87.66,68.47
2016,9,29,9,45,739.0,128.5,3.2,24.5,588.5,90.58,70.62
2016,9,29,10,0,745.0,135.0,3.2,25.0,622.0,93.37,72.63
2016,9,29,10,15,399.5,221.0,3.2,25.0,483.5,132.4,104.65
2016,9,29,10,30,54.0,307.0,3.2,25.0,345.0,204.67,154.22
2016,9,29,10,45,30.5,256.5,3.2,25.5,278.0,181.66,136.29
2016,9,29,11,0,7.0,206.0,3.2,26.0,211.0,154.65,116.05
2016,9,29,11,15,3.5,120.0,3.2,26.0,122.5,93.01,68.08
2016,9,29,11,30,0.0,34.0,3.2,26.0,34.0,26.18,15.28
2016,9,29,11,45,40.0,200.5,3.2,26.0,231.5,167.25,125.51
2016,9,29,12,0,80.0,367.0,3.2,26.0,429.0,310.16,233.78
2016,9,29,12,15,94.0,371.5,3.25,26.0,444.5,331.4,249.85
2016,9,29,12,30,108.0,376.0,3.3,26.0,460.0,354.22,267.53
2016,9,29,12,45,108.0,371.0,3.35,26.5,454.0,362.53,273.86
2016,9,29,13,0,108.0,366.0,3.4,27.0,448.0,370.36,279.82
2016,9,29,13,15,194.0,353.0,3.35,27.0,496.5,441.62,334.4
2016,9,29,13,30,280.0,340.0,3.3,27.0,545.0,522.79,395.51
2016,9,29,13,45,492.0,253.0,3.3,27.0,597.5,639.6,484.5
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,758.6,573.49
2016,9,29,14,15,367.0,207.5,3.15,26.5,459.5,539.8,413.74
2016,9,29,14,30,30.0,249.0,3.0,26.0,269.0,252.63,193.17
2016,9,29,14,45,130.0,250.5,2.95,26.0,326.0,368.73,285.98
2016,9,29,15,0,230.0,252.0,2.9,26.0,383.0,470.94,365.59
2016,9,29,15,15,146.0,228.0,2.8,25.5,309.0,378.17,295.12
2016,9,29,15,30,62.0,204.0,2.7,25.0,235.0,260.82,204.21
2016,9,29,15,45,34.5,171.5,2.65,25.0,189.0,203.46,159.33
2016,9,29,16,0,7.0,139.0,2.6,25.0,143.0,128.53,99.16
2016,9,29,16,15,226.5,121.0,2.4,24.5,192.5,374.24,301.67
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,583.56,463.85
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,505.77,402.7
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,428.22,340.77
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,316.21,250.84
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,226.37,172.46
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,113.84,21.46
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,12.59,0.0
2016,9,30,6,45,123.0,34.0,2.05,19.5,52.0,25.34,14.35
2016,9,30,7,0,246.0,52.0,2.3,20.0,88.0,38.79,27.49
2016,9,30,7,15,321.0,67.0,2.35,20.5,133.5,49.75,37.49
2016,9,30,7,30,396.0,82.0,2.4,21.0,179.0,60.58,47.12
2016,9,30,7,45,198.0,97.0,2.45,21.5,145.5,69.16,54.55
2016,9,30,8,0,0.0,112.0,2.5,22.0,112.0,81.57,65.07
2016,9,30,8,15,0.0,96.5,2.6,22.5,96.5,72.36,56.9
2016,9,30,8,30,0.0,81.0,2.7,23.0,81.0,62.08,47.84
2016,9,30,8,45,0.0,55.5,2.85,23.5,55.5,42.52,30.89
2016,9,30,9,0,0.0,30.0,3.0,24.0,30.0,22.93,14.0
2016,9,30,9,15,156.5,139.5,3.05,24.0,231.5,92.89,73.16
2016,9,30,9,30,313.0,249.0,3.1,24.0,433.0,156.21,125.47
2016,9,30,9,45,550.0,183.5,3.15,24.5,531.5,119.23,94.35
2016,9,30,10,0,787.0,118.0,3.2,25.0,630.0,91.88,71.38
2016,9,30,10,15,798.0,120.0,3.2,25.0,659.5,92.5,71.78
2016,9,30,10,30,809.0,122.0,3.2,25.0,689.0,143.86,83.37
2016,9,30,10,45,495.0,240.5,3.25,25.5,591.0,220.06,146.67
2016,9,30,11,0,181.0,359.0,3.3,26.0,493.0,273.11,199.63
2016,9,30,11,15,512.0,241.5,3.3,26.0,630.0,302.36,211.76
2016,9,30,11,30,843.0,124.0,3.3,26.0,767.0,371.52,259.71
2016,9,30,11,45,470.5,248.0,3.3,26.5,607.5,368.01,269.3
2016,9,30,12,0,98.0,372.0,3.3,27.0,448.0,321.58,240.74
2016,9,30,12,15,229.0,358.5,3.25,27.0,535.5,392.25,293.77
2016,9,30,12,30,360.0,345.0,3.2,27.0,623.0,479.51,359.05
2016,9,30,12,45,219.0,348.5,3.2,27.0,517.0,418.38,315.04
2016,9,30,13,0,78.0,352.0,3.2,27.0,411.0,339.31,256.09
2016,9,30,13,15,97.5,350.0,3.15,27.0,422.0,360.97,273.3
2016,9,30,13,30,117.0,348.0,3.1,27.0,433.0,384.21,291.42
2016,9,30,13,45,485.0,225.0,3.05,27.0,559.0,607.47,462.26
2016,9,30,14,0,853.0,102.0,3.0,27.0,685.0,797.84,600.8
2016,9,30,14,15,447.0,180.5,2.9,27.0,485.0,577.8,441.45
2016,9,30,14,30,41.0,259.0,2.8,27.0,285.0,272.79,207.85
2016,9,30,14,45,425.5,174.5,2.75,27.0,415.0,587.79,453.83
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,856.99,645.17
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,851.59,641.14
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,842.24,636.78
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,818.39,621.57
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,797.03,607.97
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,756.62,580.55
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,713.48,550.25
2016,9,30,16,45,557.5,62.0,1.45,24.5,209.5,639.55,496.24
2016,9,30,17,0,488.0,56.0,1.2,24.0,158.0,564.24,438.67
2016,9,30,17,15,394.0,45.0,1.1,23.5,112.0,460.72,357.64
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,359.32,268.64
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,185.06,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
