Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,12.26,0.0
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,27.46,18.23
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.5,33.95,24.96
2016,10,11,7,30,641.0,44.0,2.1,8.0,180.0,40.58,31.34
2016,10,11,7,45,697.0,49.0,2.1,9.0,232.0,45.31,35.71
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,50.08,39.94
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,53.42,42.82
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,56.76,45.63
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,65.39,52.99
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,68.38,55.25
2016,10,11,9,15,889.5,68.0,2.25,13.5,523.5,70.75,57.06
2016,10,11,9,30,906.0,70.0,2.2,14.0,566.0,73.02,58.77
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.0,74.78,60.03
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,76.45,61.22
2016,10,11,10,15,940.5,74.0,2.15,15.0,669.5,77.6,62.09
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,122.01,69.11
2016,10,11,10,45,953.5,76.5,2.05,15.5,721.0,184.17,105.09
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,246.23,153.41
2016,10,11,11,15,961.0,79.0,1.95,16.0,757.0,307.19,206.5
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,367.37,260.55
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,425.42,312.09
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,481.87,361.01
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,534.75,406.38
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,585.41,448.62
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,632.95,486.62
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,677.72,521.41
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,716.92,552.3
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,752.76,580.21
2016,10,11,13,45,784.5,127.5,1.7,18.0,643.0,728.24,562.65
2016,10,11,14,0,624.0,176.0,1.7,18.0,570.0,688.12,533.64
2016,10,11,14,15,552.0,189.0,1.7,18.0,524.0,660.58,515.08
2016,10,11,14,30,480.0,202.0,1.7,18.0,478.0,635.45,497.46
2016,10,11,14,45,508.5,178.0,1.75,18.0,452.5,651.79,512.55
2016,10,11,15,0,537.0,154.0,1.8,18.0,427.0,665.51,525.51
2016,10,11,15,15,685.5,109.5,1.75,17.5,425.5,769.17,603.07
2016,10,11,15,30,834.0,65.0,1.7,17.0,424.0,852.6,663.31
2016,10,11,15,45,803.5,62.0,1.7,17.0,374.5,830.2,648.34
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,804.11,631.39
2016,10,11,16,15,729.0,54.5,1.5,16.0,274.0,760.47,601.13
2016,10,11,16,30,685.0,50.0,1.3,15.0,223.0,713.86,566.9
2016,10,11,16,45,613.5,43.5,1.15,14.5,172.0,637.88,507.77
2016,10,11,17,0,542.0,37.0,1.0,14.0,121.0,560.36,443.46
2016,10,11,17,15,415.0,27.5,1.0,13.0,77.0,432.42,330.07
2016,10,11,17,30,288.0,18.0,1.0,12.0,33.0,297.24,0.0
2016,10,11,17,45,144.0,9.0,1.05,11.5,16.5,123.72,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,12.64,0.0
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,25.9,16.76
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,33.04,24.11
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,40.28,31.05
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,49.06,39.11
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,54.45,43.89
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,57.99,46.85
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,61.53,49.71
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,64.12,51.66
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,66.69,53.56
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,75.78,61.25
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,78.29,63.12
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,79.98,64.29
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,81.59,65.39
2016,10,12,10,15,921.0,83.0,1.45,16.0,662.5,82.66,66.18
2016,10,12,10,30,930.0,84.0,1.4,16.0,692.0,125.15,72.4
2016,10,12,10,45,936.0,85.5,1.35,16.5,714.0,186.54,107.26
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,248.01,154.37
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,307.99,205.85
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,367.22,258.24
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,424.17,307.99
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,479.6,355.16
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,532.1,398.92
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,582.39,439.37
2016,10,12,12,45,944.0,87.5,0.8,18.5,757.5,628.39,474.29
2016,10,12,13,0,940.0,87.0,0.7,19.0,746.0,671.53,505.7
2016,10,12,13,15,934.0,86.5,0.55,19.0,726.5,710.35,533.14
2016,10,12,13,30,928.0,86.0,0.4,19.0,707.0,745.86,557.23
2016,10,12,13,45,919.5,84.5,0.3,19.5,680.0,775.09,575.07
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,800.61,589.68
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,819.58,603.96
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,834.61,615.95
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,841.35,621.59
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,853.48,631.03
2016,10,12,15,15,831.5,73.0,0.25,19.0,460.0,846.03,628.56
2016,10,12,15,30,809.0,70.0,0.3,19.0,415.0,834.53,623.72
2016,10,12,15,45,778.5,66.0,0.4,19.0,366.0,810.73,611.45
2016,10,12,16,0,748.0,62.0,0.5,19.0,317.0,783.25,596.15
2016,10,12,16,15,701.5,57.0,0.5,18.5,265.5,736.77,565.97
2016,10,12,16,30,655.0,52.0,0.5,18.0,214.0,687.32,531.83
2016,10,12,16,45,581.5,45.0,0.55,17.5,164.0,617.98,481.1
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,540.89,420.03
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,410.23,303.44
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,255.14,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,6.69,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.5,35.0,12.2,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,24.96,15.6
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,32.03,22.88
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,39.19,29.68
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,44.12,34.21
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,53.1,42.16
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.5,56.57,45.13
2016,10,13,8,30,750.0,67.0,1.5,14.0,359.0,60.04,48.01
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.5,63.6,50.81
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,67.07,53.48
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,68.96,54.85
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,70.82,56.2
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,72.81,57.53
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,83.07,65.92
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,84.33,66.72
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,123.31,72.04
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,181.34,104.66
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,239.03,148.56
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,295.16,196.41
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,350.6,245.31
2016,10,13,11,45,874.5,99.0,2.0,21.5,722.5,403.5,291.77
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,454.81,335.92
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.5,503.74,377.33
2016,10,13,12,30,871.0,100.0,1.8,22.0,722.0,550.68,415.94
2016,10,13,12,45,869.0,98.5,1.75,22.5,711.5,593.56,449.77
2016,10,13,13,0,867.0,97.0,1.7,23.0,701.0,633.91,480.69
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.5,669.42,507.86
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,701.81,532.13
2016,10,13,13,45,844.0,94.5,1.45,23.5,637.5,727.85,550.46
2016,10,13,14,0,833.0,94.0,1.4,24.0,611.0,757.98,570.25
2016,10,13,14,15,820.5,92.0,1.3,24.0,578.5,774.71,581.38
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,787.61,590.04
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,789.96,591.65
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,788.26,590.69
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,778.24,584.18
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,764.38,575.07
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,740.41,559.62
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,708.09,538.02
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,658.12,504.15
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,605.82,466.86
2016,10,13,16,45,464.5,50.5,0.6,22.5,145.0,521.09,403.91
2016,10,13,17,0,383.0,42.0,0.6,22.0,98.0,436.0,336.47
2016,10,13,17,15,261.0,29.0,0.55,21.5,60.0,313.84,225.49
2016,10,13,17,30,139.0,16.0,0.5,21.0,22.0,127.09,0.0
2016,10,13,17,45,69.5,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,19.0,2.45,11.0,30.0,14.41,0.0
2016,10,14,7,0,217.0,38.0,2.6,11.0,60.0,28.64,18.41
2016,10,14,7,15,308.5,52.5,2.65,11.5,103.5,39.54,29.32
2016,10,14,7,30,400.0,67.0,2.7,12.0,147.0,50.41,39.5
2016,10,14,7,45,465.0,76.5,2.75,12.5,195.0,57.6,46.15
2016,10,14,8,0,530.0,86.0,2.8,13.0,243.0,67.53,55.03
2016,10,14,8,15,573.0,93.5,2.75,13.5,290.5,72.52,59.31
2016,10,14,8,30,616.0,101.0,2.7,14.0,338.0,77.46,63.43
2016,10,14,8,45,647.5,106.5,2.7,14.5,382.5,80.72,66.0
2016,10,14,9,0,679.0,112.0,2.7,15.0,427.0,83.96,68.5
2016,10,14,9,15,611.5,138.0,2.55,15.5,441.0,98.89,81.13
2016,10,14,9,30,544.0,164.0,2.4,16.0,455.0,110.72,90.92
2016,10,14,9,45,442.5,207.0,2.25,16.5,454.0,131.96,108.63
2016,10,14,10,0,341.0,250.0,2.1,17.0,453.0,157.27,129.5
2016,10,14,10,15,434.0,233.0,1.95,17.0,504.5,143.4,117.48
2016,10,14,10,30,527.0,216.0,1.8,17.0,556.0,162.27,113.56
2016,10,14,10,45,446.5,254.0,1.7,17.5,548.5,214.37,149.54
2016,10,14,11,0,366.0,292.0,1.6,18.0,541.0,261.28,188.39
2016,10,14,11,15,319.5,309.5,1.5,18.0,530.5,291.05,214.65
2016,10,14,11,30,273.0,327.0,1.4,18.0,520.0,315.97,237.23
2016,10,14,11,45,274.0,328.5,1.35,18.5,523.0,342.6,259.04
2016,10,14,12,0,275.0,330.0,1.3,19.0,526.0,368.92,280.27
2016,10,14,12,15,181.0,330.5,1.2,19.0,459.5,344.93,264.34
2016,10,14,12,30,87.0,331.0,1.1,19.0,393.0,307.2,236.78
2016,10,14,12,45,84.5,325.0,1.0,19.0,384.5,311.19,240.4
2016,10,14,13,0,82.0,319.0,0.9,19.0,376.0,314.48,243.2
2016,10,14,13,15,118.0,316.0,0.8,19.0,395.5,356.87,275.9
2016,10,14,13,30,154.0,313.0,0.7,19.0,415.0,391.86,302.61
2016,10,14,13,45,245.5,287.5,0.65,19.5,442.5,447.98,345.62
2016,10,14,14,0,337.0,262.0,0.6,20.0,470.0,524.51,402.26
2016,10,14,14,15,529.0,194.0,0.6,19.5,500.0,643.31,491.6
2016,10,14,14,30,721.0,126.0,0.6,19.0,530.0,758.69,575.22
2016,10,14,14,45,694.0,124.0,0.6,19.0,490.5,754.93,572.41
2016,10,14,15,0,667.0,122.0,0.6,19.0,451.0,747.02,568.53
2016,10,14,15,15,638.5,116.5,0.65,19.0,408.0,729.97,559.18
2016,10,14,15,30,610.0,111.0,0.7,19.0,365.0,709.09,547.07
2016,10,14,15,45,562.5,106.0,0.8,19.0,318.0,668.16,520.99
2016,10,14,16,0,515.0,101.0,0.9,19.0,271.0,617.9,487.19
2016,10,14,16,15,459.5,91.0,0.85,18.5,224.0,560.38,445.9
2016,10,14,16,30,404.0,81.0,0.8,18.0,177.0,501.58,401.61
2016,10,14,16,45,329.0,66.5,0.75,17.5,132.5,418.92,336.44
2016,10,14,17,0,254.0,52.0,0.7,17.0,88.0,337.39,267.97
2016,10,14,17,15,127.0,34.5,0.75,16.0,52.5,191.68,137.05
2016,10,14,17,30,0.0,17.0,0.8,15.0,17.0,13.38,0.0
2016,10,14,17,45,0.0,8.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,14.0,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,27.75,17.47
2016,10,15,7,15,263.0,53.0,1.2,11.5,96.0,39.6,29.35
2016,10,15,7,30,350.0,69.0,1.2,12.0,138.0,51.36,40.34
2016,10,15,7,45,377.5,80.0,1.25,12.5,173.5,59.04,47.44
2016,10,15,8,0,405.0,91.0,1.3,13.0,209.0,66.52,54.12
2016,10,15,8,15,437.5,104.0,1.3,13.5,252.5,75.15,61.63
2016,10,15,8,30,470.0,117.0,1.3,14.0,296.0,83.56,68.78
2016,10,15,8,45,485.0,131.0,1.3,14.5,336.0,92.04,75.88
2016,10,15,9,0,500.0,145.0,1.3,15.0,376.0,100.23,82.61
2016,10,15,9,15,588.5,138.5,1.2,15.5,434.0,98.94,81.07
2016,10,15,9,30,677.0,132.0,1.1,16.0,492.0,94.92,77.22
2016,10,15,9,45,691.0,137.5,1.05,16.5,526.0,97.46,79.05
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,99.97,80.85
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,100.91,81.31
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,134.73,86.13
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,187.84,115.72
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,241.82,155.86
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,295.33,200.46
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,348.72,246.36
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,399.9,289.95
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,450.18,331.88
2016,10,15,12,15,768.0,154.5,0.9,20.0,697.5,496.84,370.67
2016,10,15,12,30,767.0,154.0,0.9,20.0,695.0,541.66,407.03
2016,10,15,12,45,800.0,135.0,0.95,20.5,691.5,586.64,442.38
2016,10,15,13,0,833.0,116.0,1.0,21.0,688.0,631.35,476.86
2016,10,15,13,15,827.0,114.5,1.0,21.0,669.5,666.44,503.96
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,698.39,528.4
2016,10,15,13,45,624.0,175.0,1.05,21.0,574.5,653.64,496.73
2016,10,15,14,0,427.0,237.0,1.1,21.0,498.0,583.29,446.26
2016,10,15,14,15,372.5,234.5,1.1,21.0,453.5,541.52,417.94
2016,10,15,14,30,318.0,232.0,1.1,21.0,409.0,511.73,397.07
2016,10,15,14,45,523.5,166.5,1.15,21.0,433.0,646.6,500.83
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,773.98,592.41
2016,10,15,15,15,702.0,96.5,1.15,20.5,413.5,760.09,583.4
2016,10,15,15,30,675.0,92.0,1.1,20.0,370.0,742.42,573.26
2016,10,15,15,45,629.5,88.5,1.1,20.0,322.5,706.04,549.12
2016,10,15,16,0,584.0,85.0,1.1,20.0,275.0,666.1,521.8
2016,10,15,16,15,529.0,77.0,1.0,19.5,227.0,609.38,480.99
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,550.04,436.28
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,456.21,362.92
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,369.39,290.83
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,220.86,151.3
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,12.59,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,12.95,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,25.85,15.55
2016,10,16,7,15,336.0,46.5,0.5,13.5,100.0,35.48,25.5
2016,10,16,7,30,433.0,59.0,0.6,14.0,143.0,47.72,36.8
2016,10,16,7,45,501.5,67.0,0.75,14.5,191.5,53.73,42.35
2016,10,16,8,0,570.0,75.0,0.9,15.0,240.0,59.77,47.72
2016,10,16,8,15,613.0,81.0,1.05,15.5,287.0,63.99,51.32
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,68.2,54.81
2016,10,16,8,45,689.5,90.5,1.35,17.0,379.5,70.49,56.44
2016,10,16,9,0,723.0,94.0,1.5,18.0,425.0,72.82,58.06
2016,10,16,9,15,744.5,97.5,1.55,18.5,465.5,74.92,59.58
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,83.38,66.55
2016,10,16,9,45,801.5,95.5,1.65,19.5,544.0,79.77,63.16
2016,10,16,10,0,837.0,90.0,1.7,20.0,582.0,76.52,60.13
2016,10,16,10,15,847.5,91.5,1.7,20.5,610.5,77.41,60.64
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,120.78,71.61
2016,10,16,10,45,863.5,95.0,1.75,21.5,660.0,178.05,102.32
2016,10,16,11,0,869.0,97.0,1.8,22.0,681.0,235.41,145.0
2016,10,16,11,15,873.0,97.5,1.75,22.0,694.5,291.21,192.03
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,346.41,240.33
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,399.92,286.89
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,452.02,331.34
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,500.61,372.6
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,547.16,411.2
2016,10,16,12,45,873.0,98.5,1.7,23.0,702.0,590.36,446.31
2016,10,16,13,0,870.0,98.0,1.7,23.0,691.0,631.0,478.65
2016,10,16,13,15,864.0,97.0,1.7,23.0,672.5,666.49,506.62
2016,10,16,13,30,858.0,96.0,1.7,23.0,654.0,698.87,531.85
2016,10,16,13,45,848.5,94.5,1.7,23.0,628.0,731.74,556.8
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,755.09,573.82
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,771.47,586.04
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,783.97,595.79
2016,10,16,14,45,793.5,86.5,1.75,23.0,497.5,786.63,599.4
2016,10,16,15,0,774.0,84.0,1.8,23.0,459.0,785.26,600.43
2016,10,16,15,15,749.0,80.5,1.75,22.5,415.5,774.03,594.92
2016,10,16,15,30,724.0,77.0,1.7,22.0,372.0,758.91,586.65
2016,10,16,15,45,687.5,73.0,1.7,22.0,325.0,735.4,571.46
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,703.53,549.69
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,651.27,511.84
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,596.73,470.38
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,512.35,403.9
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,427.67,332.54
2016,10,16,17,15,247.5,25.5,1.1,19.0,52.0,289.17,188.35
2016,10,16,17,30,113.0,12.0,1.1,18.0,16.0,101.47,0.0
2016,10,16,17,45,56.5,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,138.5,15.0,1.1,14.5,27.5,11.8,0.0
2016,10,17,7,0,277.0,30.0,1.2,15.0,55.0,24.67,14.11
2016,10,17,7,15,376.0,41.0,1.2,15.5,98.5,33.57,23.51
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,42.47,31.82
2016,10,17,7,45,541.0,59.0,1.25,16.5,190.5,47.95,36.88
2016,10,17,8,0,607.0,66.0,1.3,17.0,239.0,53.47,41.79
2016,10,17,8,15,648.5,71.0,1.4,17.5,286.5,57.23,44.99
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,60.99,48.1
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,68.76,54.51
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,71.44,56.43
2016,10,17,9,15,771.5,86.0,1.7,20.5,464.5,73.55,57.95
2016,10,17,9,30,792.0,89.0,1.7,21.0,505.0,75.65,59.46
2016,10,17,9,45,804.5,92.5,1.7,22.0,539.0,77.87,60.94
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,80.05,62.38
2016,10,17,10,15,828.0,98.0,1.6,23.5,601.5,81.17,63.05
2016,10,17,10,30,839.0,100.0,1.5,24.0,630.0,114.97,67.12
2016,10,17,10,45,842.5,102.5,1.45,24.5,650.0,172.4,97.63
2016,10,17,11,0,846.0,105.0,1.4,25.0,670.0,229.79,139.67
2016,10,17,11,15,850.0,106.0,1.4,25.0,683.5,285.95,186.14
2016,10,17,11,30,854.0,107.0,1.4,25.0,697.0,341.6,233.94
2016,10,17,11,45,851.5,109.0,1.45,25.0,701.0,395.01,280.28
2016,10,17,12,0,849.0,111.0,1.5,25.0,705.0,446.8,324.58
2016,10,17,12,15,848.0,111.0,1.55,25.0,702.5,495.79,365.72
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,542.81,404.34
2016,10,17,12,45,862.0,101.0,1.7,25.5,693.0,584.5,437.82
2016,10,17,13,0,877.0,91.0,1.8,26.0,686.0,626.79,470.94
2016,10,17,13,15,871.0,90.5,1.85,26.0,667.0,662.77,499.35
2016,10,17,13,30,865.0,90.0,1.9,26.0,648.0,695.64,525.12
2016,10,17,13,45,853.0,89.5,1.95,26.0,621.5,720.99,545.15
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,749.99,566.31
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.5,765.89,579.26
2016,10,17,14,30,814.0,85.0,2.0,25.0,530.0,777.9,589.83
2016,10,17,14,45,787.5,85.5,2.0,25.0,490.0,778.21,591.35
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,774.27,590.14
2016,10,17,15,15,735.0,82.0,1.9,24.5,406.5,761.44,583.14
2016,10,17,15,30,709.0,78.0,1.8,24.0,363.0,750.13,577.13
2016,10,17,15,45,666.0,75.0,1.75,24.0,316.0,717.13,554.76
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,680.83,529.45
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,626.3,490.91
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,569.5,448.53
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,481.68,379.22
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,393.74,304.99
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,253.67,152.6
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,71.12,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,14.0,1.35,14.5,27.5,11.02,0.0
2016,10,18,7,0,306.0,28.0,1.5,15.0,55.0,23.13,12.55
2016,10,18,7,15,406.0,37.5,1.6,15.5,98.5,30.91,21.15
2016,10,18,7,30,506.0,47.0,1.7,16.0,142.0,38.77,28.53
2016,10,18,7,45,572.0,53.0,1.8,16.5,190.5,43.67,33.09
2016,10,18,8,0,638.0,59.0,1.9,17.0,239.0,48.65,37.53
2016,10,18,8,15,678.5,64.0,2.05,17.5,287.0,56.95,44.75
2016,10,18,8,30,719.0,69.0,2.2,18.0,335.0,61.16,48.25
2016,10,18,8,45,749.5,71.5,2.4,19.0,380.0,63.3,49.79
2016,10,18,9,0,780.0,74.0,2.6,20.0,425.0,65.47,51.31
2016,10,18,9,15,800.0,76.5,2.75,20.5,465.5,67.44,52.75
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,69.4,54.17
2016,10,18,9,45,839.5,79.0,3.05,22.0,542.0,77.38,60.58
2016,10,18,10,0,859.0,79.0,3.2,23.0,578.0,78.14,60.83
2016,10,18,10,15,868.5,80.5,3.2,23.5,606.0,79.55,61.76
2016,10,18,10,30,878.0,82.0,3.2,24.0,634.0,112.41,64.96
2016,10,18,10,45,882.0,84.5,3.25,24.5,654.5,170.64,95.26
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,228.77,138.06
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.5,285.15,185.45
2016,10,18,11,30,894.0,88.0,3.3,25.0,702.0,340.89,234.41
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.5,395.0,281.86
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,447.52,327.14
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,496.39,369.08
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,543.19,408.35
2016,10,18,12,45,883.0,92.0,3.2,26.0,694.0,586.3,443.96
2016,10,18,13,0,877.0,93.0,3.2,26.0,683.0,626.63,476.64
2016,10,18,13,15,871.0,92.0,3.2,26.0,664.0,662.14,505.18
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,694.51,530.95
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.5,719.65,551.11
2016,10,18,14,0,839.0,91.0,3.2,26.0,592.0,748.47,572.35
2016,10,18,14,15,825.5,89.0,3.15,26.0,559.0,764.33,584.24
2016,10,18,14,30,812.0,87.0,3.1,26.0,526.0,776.32,593.6
2016,10,18,14,45,789.5,85.5,3.05,26.0,487.0,777.59,595.58
2016,10,18,15,0,767.0,84.0,3.0,26.0,448.0,774.75,594.83
2016,10,18,15,15,741.5,80.5,2.8,25.5,404.5,763.02,588.18
2016,10,18,15,30,716.0,77.0,2.6,25.0,361.0,752.77,582.47
2016,10,18,15,45,679.5,72.0,2.45,25.0,314.0,722.9,561.53
2016,10,18,16,0,643.0,67.0,2.3,25.0,267.0,689.81,537.68
2016,10,18,16,15,589.0,60.5,2.1,24.0,219.0,636.52,499.62
2016,10,18,16,30,535.0,54.0,1.9,23.0,171.0,581.05,457.72
2016,10,18,16,45,455.0,44.5,1.75,22.5,126.0,497.82,391.41
2016,10,18,17,0,375.0,35.0,1.6,22.0,81.0,414.88,319.64
2016,10,18,17,15,235.0,22.0,1.6,21.5,46.0,267.56,143.9
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,83.86,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.5,1.1,15.5,25.5,11.41,0.0
2016,10,19,7,0,270.0,29.0,1.2,16.0,51.0,23.9,12.69
2016,10,19,7,15,372.5,40.0,1.25,16.5,94.5,32.82,22.65
2016,10,19,7,30,475.0,51.0,1.3,17.0,138.0,41.77,31.0
2016,10,19,7,45,541.5,58.5,1.4,17.5,186.5,47.65,36.43
2016,10,19,8,0,608.0,66.0,1.5,18.0,235.0,53.56,41.68
2016,10,19,8,15,650.5,71.0,1.4,18.5,282.5,57.33,44.9
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,61.11,48.02
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.5,68.92,54.44
2016,10,19,9,0,756.0,83.0,1.2,21.0,421.0,71.63,56.38
2016,10,19,9,15,777.0,86.0,1.25,22.0,461.0,73.77,57.8
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,75.89,59.19
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,74.73,57.82
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,81.7,63.28
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,83.07,64.13
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,114.45,66.67
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,171.99,95.44
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,229.62,136.54
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,285.94,182.35
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,341.62,229.35
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.0,395.41,274.24
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,447.73,316.68
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.5,497.06,357.16
2016,10,19,12,30,890.0,94.0,0.7,28.0,705.0,544.36,395.08
2016,10,19,12,45,887.0,93.0,0.75,28.0,694.0,587.42,429.09
2016,10,19,13,0,884.0,92.0,0.8,28.0,683.0,627.85,460.47
2016,10,19,13,15,878.0,91.0,0.85,28.0,664.0,663.56,487.97
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,696.12,512.86
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.5,722.01,533.48
2016,10,19,14,0,849.0,89.0,1.1,28.0,592.0,751.5,555.08
2016,10,19,14,15,835.5,87.0,1.1,28.0,559.0,767.57,566.57
2016,10,19,14,30,822.0,85.0,1.1,28.0,526.0,779.73,575.75
2016,10,19,14,45,801.0,83.0,1.1,28.0,486.5,781.84,578.4
2016,10,19,15,0,780.0,81.0,1.1,28.0,447.0,779.88,578.54
2016,10,19,15,15,754.5,77.5,1.05,27.5,403.5,768.33,572.83
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,752.88,564.43
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,727.02,548.1
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,692.96,525.42
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,639.63,489.35
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,584.1,449.34
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,495.7,381.72
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,407.58,307.47
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,215.95,96.05
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,10.23,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,21.48,10.33
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,30.12,20.19
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,38.81,28.28
2016,10,20,7,45,567.5,54.0,0.85,19.0,186.5,44.45,33.4
2016,10,20,8,0,632.0,61.0,0.9,20.0,235.0,50.12,38.33
2016,10,20,8,15,594.0,78.0,0.85,20.5,266.0,61.77,48.38
2016,10,20,8,30,556.0,95.0,0.8,21.0,297.0,72.77,57.67
2016,10,20,8,45,664.5,86.5,0.75,21.5,358.5,67.53,52.9
2016,10,20,9,0,773.0,78.0,0.7,22.0,420.0,68.31,53.31
2016,10,20,9,15,793.5,81.0,0.9,23.0,460.5,70.56,54.85
2016,10,20,9,30,814.0,84.0,1.1,24.0,501.0,72.79,56.35
2016,10,20,9,45,825.5,87.5,1.3,25.0,535.5,75.13,57.93
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,77.4,59.45
2016,10,20,10,15,847.0,93.0,1.6,26.0,598.0,78.61,60.33
2016,10,20,10,30,857.0,95.0,1.7,26.0,626.0,108.81,63.26
2016,10,20,10,45,853.5,100.5,1.8,26.5,644.5,168.25,93.94
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,226.94,136.51
2016,10,20,11,15,854.0,107.0,1.95,27.0,676.0,283.14,182.66
2016,10,20,11,30,858.0,108.0,2.0,27.0,689.0,338.83,230.42
2016,10,20,11,45,845.5,114.5,2.05,27.0,691.0,392.36,277.09
2016,10,20,12,0,833.0,121.0,2.1,27.0,693.0,443.41,320.99
2016,10,20,12,15,831.5,120.5,2.1,27.0,689.5,490.97,361.02
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,536.53,398.51
2016,10,20,12,45,723.0,158.5,2.15,27.0,646.0,556.52,416.43
2016,10,20,13,0,616.0,197.0,2.2,27.0,606.0,565.14,424.94
2016,10,20,13,15,702.0,160.5,2.15,27.0,614.0,621.69,468.39
2016,10,20,13,30,788.0,124.0,2.1,27.0,622.0,676.29,509.9
2016,10,20,13,45,634.5,167.0,2.1,27.0,557.5,645.38,487.94
2016,10,20,14,0,481.0,210.0,2.1,27.0,493.0,592.29,450.02
2016,10,20,14,15,538.5,178.5,2.05,27.0,478.5,626.37,477.44
2016,10,20,14,30,596.0,147.0,2.0,27.0,464.0,667.81,509.19
2016,10,20,14,45,592.0,136.0,2.0,27.0,431.0,671.23,513.26
2016,10,20,15,0,588.0,125.0,2.0,27.0,398.0,671.45,515.09
2016,10,20,15,15,570.0,120.5,1.9,26.5,364.0,663.31,511.02
2016,10,20,15,30,552.0,116.0,1.8,26.0,330.0,644.73,499.38
2016,10,20,15,45,501.0,108.5,1.75,25.5,283.5,599.97,468.7
2016,10,20,16,0,450.0,101.0,1.7,25.0,237.0,552.8,435.33
2016,10,20,16,15,393.5,88.0,1.55,24.0,191.5,491.85,390.41
2016,10,20,16,30,337.0,75.0,1.4,23.0,146.0,429.79,342.12
2016,10,20,16,45,260.0,58.0,1.3,22.5,104.0,344.23,272.48
2016,10,20,17,0,183.0,41.0,1.2,22.0,62.0,259.95,198.77
2016,10,20,17,15,91.5,20.5,1.25,21.5,31.0,137.92,44.09
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
