Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,11.41,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,21.96,10.14
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,32.94,22.57
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,43.91,32.76
2016,10,21,7,45,186.0,43.0,2.9,18.0,76.0,31.95,22.52
2016,10,21,8,0,0.0,28.0,3.0,19.0,28.0,21.33,13.18
2016,10,21,8,15,0.0,34.5,3.0,19.0,34.5,26.31,17.59
2016,10,21,8,30,0.0,41.0,3.0,19.0,41.0,31.31,21.96
2016,10,21,8,45,0.0,80.5,3.0,19.5,80.5,61.45,48.14
2016,10,21,9,0,0.0,120.0,3.0,20.0,120.0,88.88,71.54
2016,10,21,9,15,0.0,85.0,3.1,20.0,85.0,65.23,50.98
2016,10,21,9,30,0.0,50.0,3.2,20.0,50.0,38.3,27.63
2016,10,21,9,45,4.0,118.5,3.3,20.5,121.0,89.33,71.24
2016,10,21,10,0,8.0,187.0,3.4,21.0,192.0,134.73,109.22
2016,10,21,10,15,4.0,144.0,3.55,20.5,146.5,107.26,86.03
2016,10,21,10,30,0.0,101.0,3.7,20.0,101.0,77.46,58.02
2016,10,21,10,45,4.5,154.5,3.9,19.5,158.0,116.12,89.3
2016,10,21,11,0,9.0,208.0,4.1,19.0,215.0,154.78,120.29
2016,10,21,11,15,28.5,249.0,4.15,19.0,269.0,185.71,144.15
2016,10,21,11,30,48.0,290.0,4.2,19.0,323.0,224.3,174.27
2016,10,21,11,45,24.0,190.5,4.3,19.0,207.0,153.11,118.51
2016,10,21,12,0,0.0,91.0,4.4,19.0,91.0,70.21,52.03
2016,10,21,12,15,0.0,60.5,4.35,19.0,60.5,46.56,32.72
2016,10,21,12,30,0.0,30.0,4.3,19.0,30.0,23.02,13.37
2016,10,21,12,45,40.0,166.0,4.25,19.5,192.5,155.48,121.46
2016,10,21,13,0,80.0,302.0,4.2,20.0,355.0,298.55,234.68
2016,10,21,13,15,53.5,273.0,4.15,20.0,308.0,264.86,208.17
2016,10,21,13,30,27.0,244.0,4.1,20.0,261.0,215.45,169.2
2016,10,21,13,45,424.0,175.0,4.05,20.0,423.0,493.72,394.63
2016,10,21,14,0,821.0,106.0,4.0,20.0,585.0,744.18,588.0
2016,10,21,14,15,503.0,171.5,4.1,20.0,459.5,590.19,469.79
2016,10,21,14,30,185.0,237.0,4.2,20.0,334.0,389.66,311.74
2016,10,21,14,45,480.0,163.0,4.3,20.0,389.5,598.28,481.26
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,780.12,620.79
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,772.69,617.52
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,756.65,608.8
2016,10,21,15,45,693.5,74.0,4.7,18.5,311.0,731.43,592.65
2016,10,21,16,0,665.0,67.0,4.8,18.0,265.0,702.9,572.96
2016,10,21,16,15,608.0,60.0,4.85,17.5,216.0,646.74,530.06
2016,10,21,16,30,551.0,53.0,4.9,17.0,167.0,588.28,482.69
2016,10,21,16,45,471.0,43.0,4.95,16.5,121.0,505.02,412.07
2016,10,21,17,0,391.0,33.0,5.0,16.0,75.0,422.14,331.93
2016,10,21,17,15,195.5,16.5,4.95,15.0,37.5,218.41,40.64
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.5,10.23,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,51.0,21.66,9.67
2016,10,22,7,15,437.5,36.5,3.55,8.5,97.0,30.41,21.09
2016,10,22,7,30,551.0,47.0,3.8,9.0,143.0,39.24,29.65
2016,10,22,7,45,623.0,53.0,4.05,9.5,194.0,44.25,34.49
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,53.48,42.95
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,57.43,46.56
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,61.4,50.09
2016,10,22,8,45,815.5,70.0,4.5,10.5,393.0,63.37,51.64
2016,10,22,9,0,851.0,72.0,4.6,11.0,441.0,65.4,53.21
2016,10,22,9,15,871.0,74.5,4.6,11.5,483.5,67.53,54.85
2016,10,22,9,30,891.0,77.0,4.6,12.0,526.0,76.58,62.61
2016,10,22,9,45,913.0,75.5,4.6,12.5,563.5,76.6,62.34
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,76.57,62.05
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,78.12,63.29
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,107.43,65.23
2016,10,22,10,45,963.0,76.5,4.45,13.5,682.0,168.39,95.52
2016,10,22,11,0,972.0,76.0,4.4,14.0,704.0,229.61,141.3
2016,10,22,11,15,976.0,76.5,4.35,14.0,717.5,290.42,194.34
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,350.46,249.43
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,407.77,302.26
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,463.57,353.0
2016,10,22,12,15,984.0,75.0,4.3,15.0,739.0,516.93,401.28
2016,10,22,12,30,983.0,75.0,4.3,15.0,736.0,568.03,446.53
2016,10,22,12,45,981.0,74.0,4.3,15.0,724.5,615.19,487.6
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,659.54,525.52
2016,10,22,13,15,974.0,72.0,4.3,15.0,693.5,699.02,558.92
2016,10,22,13,30,969.0,71.0,4.3,15.0,674.0,735.15,589.16
2016,10,22,13,45,959.0,70.5,4.35,15.0,646.5,764.81,613.75
2016,10,22,14,0,949.0,70.0,4.4,15.0,619.0,790.63,634.15
2016,10,22,14,15,937.0,68.5,4.35,15.0,585.0,809.9,649.21
2016,10,22,14,30,925.0,67.0,4.3,15.0,551.0,825.14,661.46
2016,10,22,14,45,905.0,66.5,4.3,15.0,509.5,831.15,667.37
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,833.08,670.44
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,824.45,666.36
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,820.94,666.12
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,790.19,643.73
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,755.68,617.66
2016,10,22,16,15,698.0,50.0,3.5,13.0,225.0,702.03,576.28
2016,10,22,16,30,642.0,45.0,3.1,12.0,174.0,645.43,529.82
2016,10,22,16,45,551.5,37.0,2.75,11.5,125.5,553.99,451.67
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,461.68,360.25
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,241.07,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,9.05,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,19.16,7.25
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,27.18,18.46
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,35.31,26.46
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,43.79,34.44
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,49.32,39.52
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,53.37,43.09
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,57.43,46.52
2016,10,23,8,45,802.5,66.0,2.35,11.0,380.5,60.15,48.67
2016,10,23,9,0,832.0,69.0,2.4,12.0,427.0,62.86,50.76
2016,10,23,9,15,852.0,71.0,2.55,13.0,468.5,64.66,52.01
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,73.49,59.42
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,74.13,59.58
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,74.73,59.73
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,75.96,60.55
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,102.75,61.6
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,163.13,90.84
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,223.63,135.11
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,282.84,185.69
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,341.26,238.3
2016,10,23,11,45,955.5,77.0,3.25,18.5,716.0,397.22,288.93
2016,10,23,12,0,956.0,77.0,3.3,19.0,721.0,451.56,337.44
2016,10,23,12,15,954.5,77.0,3.3,19.0,717.5,503.18,383.24
2016,10,23,12,30,953.0,77.0,3.3,19.0,714.0,552.56,426.11
2016,10,23,12,45,948.0,77.5,3.3,19.5,702.0,598.07,464.04
2016,10,23,13,0,943.0,78.0,3.3,20.0,690.0,640.7,498.68
2016,10,23,13,15,936.0,77.0,3.25,20.0,670.0,677.53,528.99
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,710.97,556.17
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,738.65,578.73
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,762.56,596.85
2016,10,23,14,15,893.5,73.0,3.1,20.0,561.0,779.07,609.25
2016,10,23,14,30,880.0,71.0,3.0,20.0,527.0,791.61,618.93
2016,10,23,14,45,861.0,69.5,2.95,20.0,487.0,796.4,623.46
2016,10,23,15,0,842.0,68.0,2.9,20.0,447.0,805.93,631.53
2016,10,23,15,15,816.5,65.0,2.65,19.5,402.5,795.78,625.35
2016,10,23,15,30,791.0,62.0,2.4,19.0,358.0,781.67,616.14
2016,10,23,15,45,755.0,58.0,2.2,18.5,310.0,753.49,596.57
2016,10,23,16,0,719.0,54.0,2.0,18.0,262.0,721.77,573.48
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.5,668.19,534.0
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,611.95,489.79
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,520.96,415.58
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,429.77,326.2
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,222.55,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.5,11.5,2.0,8.5,20.5,9.05,0.0
2016,10,24,7,0,263.0,23.0,2.1,9.0,41.0,18.99,5.93
2016,10,24,7,15,376.5,34.0,2.25,9.5,84.0,28.09,18.82
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,37.25,27.69
2016,10,24,7,45,559.5,52.0,2.55,11.0,175.0,42.93,33.07
2016,10,24,8,0,629.0,59.0,2.7,12.0,223.0,48.67,38.29
2016,10,24,8,15,674.0,64.5,2.6,13.0,271.5,53.03,42.08
2016,10,24,8,30,719.0,70.0,2.5,14.0,320.0,62.11,49.94
2016,10,24,8,45,752.0,73.5,2.45,15.0,365.5,65.01,52.19
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,67.92,54.4
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,69.89,55.85
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,71.85,57.3
2016,10,24,9,45,669.5,134.0,2.65,18.0,481.5,96.28,77.96
2016,10,24,10,0,510.0,186.0,2.8,19.0,469.0,122.07,99.39
2016,10,24,10,15,565.5,177.0,2.8,19.5,506.0,117.4,95.01
2016,10,24,10,30,621.0,168.0,2.8,20.0,543.0,131.62,90.65
2016,10,24,10,45,763.0,129.5,2.8,21.0,605.5,165.97,98.99
2016,10,24,11,0,905.0,91.0,2.8,22.0,668.0,225.01,135.85
2016,10,24,11,15,909.5,91.5,2.85,22.0,681.5,282.32,183.74
2016,10,24,11,30,914.0,92.0,2.9,22.0,695.0,339.0,233.73
2016,10,24,11,45,914.5,93.0,2.95,22.5,700.5,393.85,282.31
2016,10,24,12,0,915.0,94.0,3.0,23.0,706.0,447.23,328.94
2016,10,24,12,15,914.5,93.5,3.0,23.0,702.5,497.22,372.49
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,545.14,413.34
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,590.61,450.63
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,633.86,485.31
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,670.42,515.05
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,703.68,541.85
2016,10,24,13,45,897.0,83.0,3.1,24.5,614.0,729.35,561.62
2016,10,24,14,0,883.0,83.0,3.1,25.0,586.0,751.15,577.14
2016,10,24,14,15,870.0,81.0,3.0,24.5,552.5,767.66,590.47
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,788.29,606.86
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,792.7,610.97
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,793.05,612.4
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,782.33,606.24
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,767.63,597.05
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,741.81,579.7
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,712.47,558.86
2016,10,24,16,15,650.5,50.0,2.0,20.5,208.0,656.62,519.33
2016,10,24,16,30,593.0,44.0,1.9,19.0,159.0,598.07,474.81
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.5,508.44,401.69
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,418.51,310.29
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,215.76,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.5,11.0,1.5,5.5,21.5,8.65,0.0
2016,10,25,7,0,319.0,22.0,1.6,6.0,43.0,18.33,4.41
2016,10,25,7,15,440.0,31.5,1.7,6.5,88.0,26.37,17.48
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,37.52,28.26
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,43.44,33.94
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,49.42,39.44
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,53.5,43.11
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,57.58,46.68
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.5,60.3,48.83
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,63.01,50.92
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,65.17,52.6
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,74.16,60.27
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,75.97,61.58
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,77.69,62.82
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,79.19,63.87
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,102.84,64.15
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.5,163.85,93.27
2016,10,25,11,0,923.0,88.0,1.5,16.0,673.0,224.19,137.08
2016,10,25,11,15,925.5,88.5,1.35,16.0,685.0,281.93,185.72
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,338.78,236.03
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,393.69,284.34
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,447.02,330.06
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,497.24,372.35
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,545.24,411.19
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,589.45,444.77
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,631.1,474.95
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,667.62,502.55
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,700.84,527.19
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,727.36,547.43
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,750.13,563.75
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.5,765.93,576.75
2016,10,25,14,30,860.0,77.0,0.4,18.0,515.0,785.7,592.83
2016,10,25,14,45,835.5,76.0,0.5,18.0,474.0,786.9,596.5
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,783.86,597.6
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,771.18,592.32
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,754.5,584.06
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.5,721.93,562.92
2016,10,25,16,0,674.0,60.0,0.8,17.0,249.0,692.7,543.11
2016,10,25,16,15,613.5,53.5,0.8,16.0,200.0,634.93,502.06
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,575.08,456.52
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,476.42,376.98
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,379.09,277.37
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,152.12,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.5,11.0,1.4,4.5,18.5,8.65,0.0
2016,10,26,7,0,251.0,22.0,1.5,5.0,37.0,18.19,2.77
2016,10,26,7,15,367.0,33.0,1.55,5.5,79.0,27.3,18.26
2016,10,26,7,30,483.0,44.0,1.6,6.0,121.0,36.46,27.39
2016,10,26,7,45,551.0,52.0,1.65,7.0,169.0,42.92,33.58
2016,10,26,8,0,619.0,60.0,1.7,8.0,217.0,49.38,39.56
2016,10,26,8,15,664.0,65.0,1.45,9.0,264.5,53.32,43.05
2016,10,26,8,30,709.0,70.0,1.2,10.0,312.0,57.29,46.43
2016,10,26,8,45,737.5,74.5,1.0,11.0,356.0,65.6,53.6
2016,10,26,9,0,766.0,79.0,0.8,12.0,400.0,69.14,56.38
2016,10,26,9,15,787.5,82.5,0.75,12.5,440.5,71.76,58.43
2016,10,26,9,30,809.0,86.0,0.7,13.0,481.0,74.35,60.43
2016,10,26,9,45,828.0,86.5,0.65,14.0,516.0,74.77,60.39
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,75.24,60.42
2016,10,26,10,15,857.5,89.0,0.7,15.5,579.0,76.56,61.32
2016,10,26,10,30,868.0,91.0,0.8,16.0,607.0,97.82,61.58
2016,10,26,10,45,872.5,93.0,0.95,16.5,627.0,162.51,93.99
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,219.5,134.59
2016,10,26,11,15,881.0,96.0,1.2,17.0,660.0,275.39,181.35
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,330.65,230.29
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,383.27,277.45
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,434.17,322.58
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.5,482.38,365.11
2016,10,26,12,30,877.0,100.0,1.8,18.0,674.0,528.52,405.06
2016,10,26,12,45,875.5,98.0,1.9,18.5,663.0,570.66,440.27
2016,10,26,13,0,874.0,96.0,2.0,19.0,652.0,610.27,472.71
2016,10,26,13,15,866.5,95.0,2.0,19.0,632.5,649.01,503.98
2016,10,26,13,30,859.0,94.0,2.0,19.0,613.0,680.84,529.7
2016,10,26,13,45,847.0,93.0,2.05,19.0,586.5,706.16,550.65
2016,10,26,14,0,835.0,92.0,2.1,19.0,560.0,727.75,568.51
2016,10,26,14,15,820.5,89.5,2.1,18.5,527.0,742.05,580.8
2016,10,26,14,30,806.0,87.0,2.1,18.0,494.0,752.42,590.51
2016,10,26,14,45,781.0,85.5,2.15,18.0,454.5,751.62,591.59
2016,10,26,15,0,756.0,84.0,2.2,18.0,415.0,746.62,589.79
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.5,737.15,584.74
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,719.42,573.43
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,680.17,544.67
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,637.63,512.49
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,577.03,466.14
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,514.24,415.39
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,408.86,328.04
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,303.84,219.81
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,116.33,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,0.85,8.5,7.5,5.9,0.0
2016,10,27,7,0,0.0,15.0,0.9,9.0,15.0,11.44,0.0
2016,10,27,7,15,0.0,33.5,1.1,9.5,33.5,25.01,15.85
2016,10,27,7,30,0.0,52.0,1.3,10.0,52.0,38.25,28.48
2016,10,27,7,45,9.0,72.0,1.55,10.5,74.0,52.38,41.56
2016,10,27,8,0,18.0,92.0,1.8,11.0,96.0,66.41,54.34
2016,10,27,8,15,26.0,110.5,1.85,11.5,118.0,77.77,64.49
2016,10,27,8,30,34.0,129.0,1.9,12.0,140.0,89.96,75.17
2016,10,27,8,45,178.5,144.0,2.0,12.5,216.5,100.01,83.76
2016,10,27,9,0,323.0,159.0,2.1,13.0,293.0,108.74,91.06
2016,10,27,9,15,257.5,185.5,2.3,13.5,299.0,122.49,102.65
2016,10,27,9,30,192.0,212.0,2.5,14.0,305.0,139.33,116.77
2016,10,27,9,45,204.5,227.5,2.75,15.0,333.0,148.23,123.7
2016,10,27,10,0,217.0,243.0,3.0,16.0,361.0,156.89,130.35
2016,10,27,10,15,285.0,244.5,3.25,16.5,408.0,153.56,127.06
2016,10,27,10,30,353.0,246.0,3.5,17.0,455.0,165.21,125.1
2016,10,27,10,45,546.0,194.0,3.8,17.5,529.5,179.59,120.7
2016,10,27,11,0,739.0,142.0,4.1,18.0,604.0,217.46,139.5
2016,10,27,11,15,452.5,224.5,4.2,18.5,509.0,257.76,185.04
2016,10,27,11,30,166.0,307.0,4.3,19.0,414.0,266.32,203.77
2016,10,27,11,45,327.0,273.5,4.4,20.0,486.5,315.54,239.08
2016,10,27,12,0,488.0,240.0,4.5,21.0,559.0,382.89,290.36
2016,10,27,12,15,279.0,266.0,4.45,21.0,448.5,339.37,262.06
2016,10,27,12,30,70.0,292.0,4.4,21.0,338.0,266.37,207.51
2016,10,27,12,45,74.5,289.0,4.4,21.5,337.0,274.96,214.55
2016,10,27,13,0,79.0,286.0,4.4,22.0,336.0,283.77,221.61
2016,10,27,13,15,76.5,276.5,4.35,22.0,324.0,282.6,221.23
2016,10,27,13,30,74.0,267.0,4.3,22.0,312.0,280.74,220.32
2016,10,27,13,45,40.5,225.5,4.25,22.0,250.0,225.48,176.85
2016,10,27,14,0,7.0,184.0,4.2,22.0,188.0,154.71,120.21
2016,10,27,14,15,3.5,160.0,4.1,21.5,162.0,132.47,102.79
2016,10,27,14,30,0.0,136.0,4.0,21.0,136.0,109.64,84.6
2016,10,27,14,45,1.0,140.0,3.9,21.0,140.5,115.89,89.96
2016,10,27,15,0,2.0,144.0,3.8,21.0,145.0,123.35,96.32
2016,10,27,15,15,1.0,128.5,3.55,20.5,129.0,110.1,85.83
2016,10,27,15,30,0.0,113.0,3.3,20.0,113.0,96.67,75.07
2016,10,27,15,45,0.0,96.0,3.05,20.0,96.0,82.22,63.19
2016,10,27,16,0,0.0,79.0,2.8,20.0,79.0,67.45,50.89
2016,10,27,16,15,0.0,62.5,2.55,19.5,62.5,52.86,38.64
2016,10,27,16,30,0.0,46.0,2.3,19.0,46.0,37.7,25.75
2016,10,27,16,45,0.0,31.0,2.1,18.5,31.0,23.7,13.71
2016,10,27,17,0,0.0,16.0,1.9,18.0,16.0,12.18,2.99
2016,10,27,17,15,0.0,8.0,1.85,17.5,8.0,6.29,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,8.26,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,17.28,0.0
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,27.57,17.7
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,37.87,27.84
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.5,43.48,33.19
2016,10,28,8,0,597.0,60.0,1.8,14.0,207.0,49.21,38.42
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.5,53.5,42.24
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,57.79,45.95
2016,10,28,8,45,728.0,73.0,1.95,16.0,345.0,64.36,51.46
2016,10,28,9,0,766.0,75.0,2.0,17.0,390.0,66.21,52.74
2016,10,28,9,15,788.0,78.0,1.95,17.5,430.0,68.55,54.53
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,70.88,56.3
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,71.73,56.76
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,72.6,57.27
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,73.98,58.21
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,99.6,64.09
2016,10,28,10,45,875.0,88.0,1.7,20.5,615.5,156.03,88.19
2016,10,28,11,0,882.0,89.0,1.7,21.0,636.0,212.6,127.35
2016,10,28,11,15,886.5,89.5,1.65,21.0,649.0,268.2,173.1
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,323.19,221.11
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,376.04,267.51
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,427.42,311.94
2016,10,28,12,15,890.5,91.0,1.4,22.0,668.0,475.84,353.37
2016,10,28,12,30,889.0,91.0,1.3,22.0,665.0,522.17,391.9
2016,10,28,12,45,884.5,91.0,1.25,22.5,653.5,564.65,425.81
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,604.43,456.62
2016,10,28,13,15,873.0,89.5,1.1,23.0,623.0,638.4,482.85
2016,10,28,13,30,866.0,88.0,1.0,23.0,604.0,669.14,506.05
2016,10,28,13,45,855.5,87.0,0.9,23.0,577.5,700.71,528.94
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,723.48,545.1
2016,10,28,14,15,830.0,84.0,0.75,23.0,518.5,738.07,555.17
2016,10,28,14,30,815.0,82.0,0.7,23.0,486.0,748.74,562.72
2016,10,28,14,45,794.0,79.0,0.65,23.0,447.0,749.59,563.73
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,746.4,562.15
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,732.52,554.32
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,714.75,543.65
2016,10,28,15,45,675.0,64.0,0.5,22.0,275.0,687.11,525.3
2016,10,28,16,0,634.0,59.0,0.5,22.0,229.0,651.15,500.08
2016,10,28,16,15,571.0,52.5,0.55,21.0,182.0,591.93,458.88
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,530.76,413.01
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,431.16,333.14
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,326.77,212.98
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,130.26,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,7.87,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,15.22,0.0
2016,10,29,7,15,249.0,34.5,1.2,10.5,65.0,26.28,16.51
2016,10,29,7,30,359.0,49.0,1.4,11.0,103.0,39.96,29.75
2016,10,29,7,45,438.0,59.0,1.6,12.0,148.5,47.71,37.07
2016,10,29,8,0,517.0,69.0,1.8,13.0,194.0,55.46,44.13
2016,10,29,8,15,566.0,76.0,1.9,13.5,239.5,60.53,48.68
2016,10,29,8,30,615.0,83.0,2.0,14.0,285.0,65.6,53.07
2016,10,29,8,45,659.0,86.0,2.15,15.0,330.0,67.68,54.61
2016,10,29,9,0,703.0,89.0,2.3,16.0,375.0,69.88,56.19
2016,10,29,9,15,727.0,92.5,2.45,16.5,414.5,72.13,57.89
2016,10,29,9,30,751.0,96.0,2.6,17.0,454.0,74.38,59.59
2016,10,29,9,45,794.0,90.0,2.8,18.0,492.5,76.64,61.15
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,73.09,57.72
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,74.13,58.38
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,89.86,57.48
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,153.62,87.05
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,209.83,125.66
2016,10,29,11,15,876.5,91.0,3.3,22.5,640.0,265.16,171.0
2016,10,29,11,30,881.0,92.0,3.3,23.0,653.0,319.93,218.69
2016,10,29,11,45,881.0,92.5,3.3,23.5,658.0,372.06,264.99
2016,10,29,12,0,881.0,93.0,3.3,24.0,663.0,422.68,309.51
2016,10,29,12,15,880.0,93.0,3.25,24.0,659.5,470.75,351.63
2016,10,29,12,30,879.0,93.0,3.2,24.0,656.0,516.81,391.14
2016,10,29,12,45,878.5,91.0,3.15,24.5,645.5,559.14,426.04
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,599.02,458.11
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,633.59,486.37
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,665.03,511.75
2016,10,29,13,45,855.5,85.0,3.0,25.0,572.0,696.04,536.43
2016,10,29,14,0,846.0,83.0,3.0,25.0,546.0,718.34,554.45
2016,10,29,14,15,832.0,81.0,2.9,25.0,513.5,733.63,565.84
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,745.06,574.6
2016,10,29,14,45,798.5,76.0,2.75,25.0,442.5,747.12,577.05
2016,10,29,15,0,779.0,73.0,2.7,25.0,404.0,745.22,576.77
2016,10,29,15,15,751.0,69.5,2.5,24.5,361.0,731.88,568.52
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,714.67,557.21
2016,10,29,15,45,682.0,61.5,2.1,23.5,272.0,681.71,533.84
2016,10,29,16,0,641.0,57.0,1.9,23.0,226.0,652.28,511.93
2016,10,29,16,15,577.5,50.5,1.8,22.0,179.0,592.85,467.6
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,531.57,418.9
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,429.14,334.15
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,319.8,198.68
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,128.23,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,14.0,7.08,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,28.0,14.8,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,67.5,24.35,14.53
2016,10,30,7,30,450.0,41.0,1.3,13.0,107.0,33.96,24.19
2016,10,30,7,45,525.0,48.5,1.5,14.0,153.0,40.06,29.98
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,46.23,35.59
2016,10,30,8,15,647.5,61.5,1.65,15.5,246.0,50.62,39.52
2016,10,30,8,30,695.0,67.0,1.6,16.0,293.0,55.02,43.32
2016,10,30,8,45,727.5,70.5,1.6,17.0,337.0,62.49,49.63
2016,10,30,9,0,760.0,74.0,1.6,18.0,381.0,65.41,51.85
2016,10,30,9,15,782.5,77.0,1.7,19.0,421.0,67.78,53.56
2016,10,30,9,30,805.0,80.0,1.8,20.0,461.0,70.13,55.23
2016,10,30,9,45,824.5,81.5,1.95,21.0,496.0,71.36,55.91
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,72.6,56.61
2016,10,30,10,15,620.0,156.5,2.25,22.5,495.0,108.6,86.72
2016,10,30,10,30,396.0,230.0,2.4,23.0,459.0,155.92,115.71
2016,10,30,10,45,638.5,159.5,2.55,24.0,543.5,164.91,103.36
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,208.68,122.79
2016,10,30,11,15,715.5,148.0,2.75,25.0,592.0,261.31,172.25
2016,10,30,11,30,550.0,207.0,2.8,25.0,556.0,303.21,214.22
2016,10,30,11,45,530.0,216.5,2.85,25.5,554.5,341.58,247.6
2016,10,30,12,0,510.0,226.0,2.9,26.0,553.0,377.36,278.38
2016,10,30,12,15,700.0,158.5,2.95,26.0,605.0,444.85,330.71
2016,10,30,12,30,890.0,91.0,3.0,26.0,657.0,518.07,388.52
2016,10,30,12,45,729.5,142.5,3.05,26.0,601.5,527.53,399.68
2016,10,30,13,0,569.0,194.0,3.1,26.0,546.0,514.05,392.41
2016,10,30,13,15,389.5,232.0,3.05,26.0,470.0,456.59,350.97
2016,10,30,13,30,210.0,270.0,3.0,26.0,394.0,384.75,296.68
2016,10,30,13,45,257.0,250.5,2.95,26.0,395.0,426.9,330.38
2016,10,30,14,0,304.0,231.0,2.9,26.0,396.0,457.14,354.91
2016,10,30,14,15,399.5,196.0,2.7,25.5,399.0,507.6,396.02
2016,10,30,14,30,495.0,161.0,2.5,25.0,402.0,578.31,451.31
2016,10,30,14,45,581.5,126.0,2.4,25.0,387.0,633.16,493.88
2016,10,30,15,0,668.0,91.0,2.3,25.0,372.0,679.14,528.26
2016,10,30,15,15,689.5,79.5,2.1,24.5,342.5,696.09,541.14
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,704.68,547.81
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,676.9,528.14
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,640.76,501.5
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,579.19,455.58
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,515.81,405.27
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,412.69,319.68
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,300.09,172.45
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,119.91,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
