Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,7.08,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,13.62,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,26.7,16.09
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,39.72,29.01
2016,10,31,7,45,359.5,66.0,2.5,15.0,137.5,49.37,37.98
2016,10,31,8,0,433.0,79.0,2.8,16.0,181.0,58.94,46.61
2016,10,31,8,15,485.0,88.0,2.85,16.5,225.5,65.54,52.48
2016,10,31,8,30,537.0,97.0,2.9,17.0,270.0,75.3,60.95
2016,10,31,8,45,578.5,103.0,2.95,17.5,313.5,79.06,64.03
2016,10,31,9,0,620.0,109.0,3.0,18.0,357.0,82.86,67.06
2016,10,31,9,15,647.0,114.0,2.9,18.5,396.0,85.71,69.22
2016,10,31,9,30,674.0,119.0,2.8,19.0,435.0,88.56,71.36
2016,10,31,9,45,697.0,122.0,2.7,19.5,469.5,90.0,72.27
2016,10,31,10,0,720.0,125.0,2.6,20.0,504.0,91.51,73.25
2016,10,31,10,15,733.5,127.5,2.5,20.0,531.0,92.54,73.97
2016,10,31,10,30,747.0,130.0,2.4,20.0,558.0,103.98,72.37
2016,10,31,10,45,753.5,133.0,2.3,20.5,578.0,157.02,94.72
2016,10,31,11,0,760.0,136.0,2.2,21.0,598.0,210.48,131.25
2016,10,31,11,15,765.0,137.0,2.1,21.0,610.5,262.42,173.39
2016,10,31,11,30,770.0,138.0,2.0,21.0,623.0,314.07,217.96
2016,10,31,11,45,763.0,142.5,1.9,21.5,626.0,364.03,261.56
2016,10,31,12,0,756.0,147.0,1.8,22.0,629.0,412.18,302.95
2016,10,31,12,15,396.0,203.0,1.7,22.0,455.5,343.83,260.38
2016,10,31,12,30,36.0,259.0,1.6,22.0,282.0,223.23,171.78
2016,10,31,12,45,396.5,198.0,1.5,22.0,442.0,393.0,303.2
2016,10,31,13,0,757.0,137.0,1.4,22.0,602.0,574.73,438.86
2016,10,31,13,15,664.5,157.0,1.4,22.0,556.5,574.27,439.46
2016,10,31,13,30,572.0,177.0,1.4,22.0,511.0,557.94,429.39
2016,10,31,13,45,623.0,160.0,1.4,22.0,508.5,610.08,469.71
2016,10,31,14,0,674.0,143.0,1.4,22.0,506.0,656.16,504.93
2016,10,31,14,15,655.0,138.5,1.45,22.0,473.5,662.14,511.1
2016,10,31,14,30,636.0,134.0,1.5,22.0,441.0,664.27,514.79
2016,10,31,14,45,526.5,139.5,1.6,22.0,379.5,594.54,465.73
2016,10,31,15,0,417.0,145.0,1.7,22.0,318.0,527.37,417.09
2016,10,31,15,15,370.5,140.5,1.75,21.5,282.0,495.56,395.21
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,444.21,357.69
2016,10,31,15,45,284.5,120.5,1.85,21.0,207.0,401.29,324.88
2016,10,31,16,0,245.0,105.0,1.9,21.0,168.0,356.99,289.7
2016,10,31,16,15,201.5,86.0,1.8,20.0,130.5,302.89,246.07
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,247.99,199.92
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,175.57,136.53
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,76.01,36.06
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,25.56,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,4.5,0.9,10.5,4.5,3.54,0.0
2016,11,1,7,0,0.0,9.0,1.0,11.0,9.0,7.08,0.0
2016,11,1,7,15,4.0,28.5,1.05,11.5,29.0,21.35,11.63
2016,11,1,7,30,8.0,48.0,1.1,12.0,49.0,35.24,25.31
2016,11,1,7,45,23.5,69.0,1.2,12.5,74.0,49.53,38.51
2016,11,1,8,0,39.0,90.0,1.3,13.0,99.0,63.68,51.38
2016,11,1,8,15,56.5,108.5,1.3,13.5,124.5,76.23,62.59
2016,11,1,8,30,74.0,127.0,1.3,14.0,150.0,88.6,73.39
2016,11,1,8,45,75.5,148.5,1.35,14.5,175.5,102.14,85.01
2016,11,1,9,0,77.0,170.0,1.4,15.0,201.0,115.34,96.13
2016,11,1,9,15,40.0,163.0,1.45,15.5,179.0,112.45,93.2
2016,11,1,9,30,3.0,156.0,1.5,16.0,157.0,112.58,92.91
2016,11,1,9,45,6.0,167.5,1.55,16.5,170.5,120.63,99.42
2016,11,1,10,0,9.0,179.0,1.6,17.0,184.0,128.58,105.79
2016,11,1,10,15,4.5,163.5,1.65,17.0,166.0,119.34,97.71
2016,11,1,10,30,0.0,148.0,1.7,17.0,148.0,109.63,85.28
2016,11,1,10,45,6.5,179.5,1.8,17.5,183.5,132.27,103.18
2016,11,1,11,0,13.0,211.0,1.9,18.0,219.0,156.04,121.65
2016,11,1,11,15,13.0,215.5,1.95,18.0,223.5,161.67,126.04
2016,11,1,11,30,13.0,220.0,2.0,18.0,228.0,167.28,130.54
2016,11,1,11,45,25.0,240.5,2.05,18.5,256.5,188.23,146.73
2016,11,1,12,0,37.0,261.0,2.1,19.0,285.0,212.82,165.84
2016,11,1,12,15,36.5,260.0,2.1,19.0,283.5,218.07,170.23
2016,11,1,12,30,36.0,259.0,2.1,19.0,282.0,223.16,174.56
2016,11,1,12,45,52.0,265.0,2.15,19.5,297.0,242.6,189.9
2016,11,1,13,0,68.0,271.0,2.2,20.0,312.0,264.02,206.83
2016,11,1,13,15,61.5,259.5,2.2,20.0,296.0,257.83,202.4
2016,11,1,13,30,55.0,248.0,2.2,20.0,280.0,250.51,197.13
2016,11,1,13,45,39.0,225.5,2.2,20.0,248.0,224.96,177.24
2016,11,1,14,0,23.0,203.0,2.2,20.0,216.0,184.15,144.97
2016,11,1,14,15,17.0,186.0,2.2,20.0,195.5,167.34,131.8
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,149.85,117.89
2016,11,1,14,45,6.5,154.0,2.2,20.0,157.5,134.92,105.97
2016,11,1,15,0,2.0,139.0,2.2,20.0,140.0,119.64,93.64
2016,11,1,15,15,1.0,123.5,2.1,19.5,124.0,106.4,83.13
2016,11,1,15,30,0.0,108.0,2.0,19.0,108.0,92.96,72.29
2016,11,1,15,45,0.0,91.0,1.9,19.0,91.0,78.45,60.28
2016,11,1,16,0,0.0,74.0,1.8,19.0,74.0,63.57,47.79
2016,11,1,16,15,0.0,57.5,1.6,18.5,57.5,48.83,35.32
2016,11,1,16,30,0.0,41.0,1.4,18.0,41.0,33.41,22.13
2016,11,1,16,45,0.0,26.5,1.2,17.5,26.5,20.24,10.65
2016,11,1,17,0,0.0,12.0,1.0,17.0,12.0,9.12,0.0
2016,11,1,17,15,0.0,6.0,1.0,16.5,6.0,4.72,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,11.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,12.0,19.0,11.8,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.5,54.5,23.52,12.93
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,35.65,25.47
2016,11,2,7,45,395.5,57.5,1.8,14.0,133.5,46.48,35.53
2016,11,2,8,0,477.0,68.0,2.0,15.0,177.0,54.6,42.92
2016,11,2,8,15,529.0,76.0,2.0,15.5,222.0,60.42,48.16
2016,11,2,8,30,581.0,84.0,2.0,16.0,267.0,66.21,53.2
2016,11,2,8,45,622.5,88.5,2.0,17.0,310.0,69.24,55.57
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,72.33,57.92
2016,11,2,9,15,689.5,97.5,2.0,18.5,392.0,75.17,60.12
2016,11,2,9,30,715.0,102.0,2.0,19.0,431.0,78.0,62.29
2016,11,2,9,45,735.0,104.5,2.0,20.0,464.5,79.38,63.07
2016,11,2,10,0,755.0,107.0,2.0,21.0,498.0,80.81,63.89
2016,11,2,10,15,768.0,109.0,1.85,21.5,525.5,81.8,64.46
2016,11,2,10,30,781.0,111.0,1.7,22.0,553.0,96.84,76.89
2016,11,2,10,45,790.0,112.5,1.6,23.0,573.0,149.68,87.42
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,203.12,122.22
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,255.73,163.61
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,307.99,207.35
2016,11,2,11,45,812.0,116.0,1.05,25.5,623.0,358.26,249.94
2016,11,2,12,0,815.0,116.0,0.9,26.0,628.0,407.48,290.88
2016,11,2,12,15,813.5,116.0,0.8,26.0,625.0,453.51,329.06
2016,11,2,12,30,812.0,116.0,0.7,26.0,622.0,497.61,364.56
2016,11,2,12,45,801.0,118.0,0.6,26.0,610.0,536.45,395.06
2016,11,2,13,0,790.0,120.0,0.5,26.0,598.0,572.24,422.28
2016,11,2,13,15,782.0,118.0,0.5,26.0,579.5,602.99,446.26
2016,11,2,13,30,774.0,116.0,0.5,26.0,561.0,632.82,469.06
2016,11,2,13,45,762.0,114.0,0.55,26.0,535.0,655.23,487.03
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,674.13,502.46
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,683.84,510.88
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,689.73,516.49
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.5,686.63,516.14
2016,11,2,15,0,668.0,97.0,0.7,26.0,370.0,679.7,513.22
2016,11,2,15,15,634.5,91.5,0.65,25.5,328.0,659.24,500.57
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,635.07,485.03
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,596.39,459.06
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,554.57,429.49
2016,11,2,16,15,445.0,60.0,0.65,23.0,154.0,486.88,380.11
2016,11,2,16,30,376.0,50.0,0.7,22.0,110.0,417.25,325.94
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.5,318.98,242.89
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,204.85,70.84
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,77.34,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,11.02,0.0
2016,11,3,7,15,260.0,27.0,1.3,13.5,55.0,22.18,11.38
2016,11,3,7,30,387.0,40.0,1.5,14.0,91.0,32.95,22.95
2016,11,3,7,45,461.0,49.0,1.75,15.0,134.5,40.12,29.76
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,47.3,36.3
2016,11,3,8,15,521.0,71.5,2.0,16.5,210.0,56.93,44.88
2016,11,3,8,30,507.0,85.0,2.0,17.0,242.0,66.09,52.88
2016,11,3,8,45,479.0,105.5,2.0,17.5,271.5,76.63,61.93
2016,11,3,9,0,451.0,126.0,2.0,18.0,301.0,88.85,72.29
2016,11,3,9,15,522.5,124.0,2.15,19.0,347.0,88.35,71.39
2016,11,3,9,30,594.0,122.0,2.3,20.0,393.0,89.53,71.95
2016,11,3,9,45,681.0,110.0,2.5,21.0,443.5,82.02,65.09
2016,11,3,10,0,768.0,98.0,2.7,22.0,494.0,81.61,64.34
2016,11,3,10,15,780.5,100.5,2.7,22.5,520.5,83.12,65.36
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,90.08,70.97
2016,11,3,10,45,802.0,104.0,2.75,23.5,567.5,143.04,82.2
2016,11,3,11,0,811.0,105.0,2.8,24.0,588.0,196.56,117.13
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.5,249.58,159.56
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,302.23,204.91
2016,11,3,11,45,823.5,107.0,2.7,24.5,618.0,352.69,249.11
2016,11,3,12,0,826.0,107.0,2.7,25.0,623.0,402.02,292.0
2016,11,3,12,15,825.0,106.5,2.65,25.0,620.0,448.09,332.13
2016,11,3,12,30,824.0,106.0,2.6,25.0,617.0,492.24,369.81
2016,11,3,12,45,804.0,112.0,2.55,25.5,603.0,530.38,401.28
2016,11,3,13,0,784.0,118.0,2.5,26.0,589.0,564.79,428.9
2016,11,3,13,15,776.0,116.5,2.45,26.0,570.5,595.68,454.15
2016,11,3,13,30,768.0,115.0,2.4,26.0,552.0,625.65,478.11
2016,11,3,13,45,758.0,112.0,2.4,26.0,527.0,648.11,496.56
2016,11,3,14,0,748.0,109.0,2.4,26.0,502.0,667.17,512.34
2016,11,3,14,15,730.0,105.5,2.3,26.0,470.0,676.39,520.37
2016,11,3,14,30,712.0,102.0,2.2,26.0,438.0,681.8,525.37
2016,11,3,14,45,563.0,121.0,2.15,26.0,373.0,605.74,470.4
2016,11,3,15,0,414.0,140.0,2.1,26.0,308.0,515.45,403.68
2016,11,3,15,15,504.5,112.0,1.9,25.5,293.5,567.26,445.7
2016,11,3,15,30,595.0,84.0,1.7,25.0,279.0,625.87,489.04
2016,11,3,15,45,548.0,76.5,1.5,24.5,235.5,584.97,458.46
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,540.94,425.04
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,471.94,372.65
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,400.86,315.63
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,300.49,228.84
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,182.09,42.08
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,67.37,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,11.02,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,22.23,10.88
2016,11,4,7,30,395.0,40.0,3.7,13.0,91.0,33.05,23.02
2016,11,4,7,45,496.5,46.5,3.8,13.5,138.0,38.42,28.38
2016,11,4,8,0,598.0,53.0,3.9,14.0,185.0,44.02,33.65
2016,11,4,8,15,650.0,58.5,4.0,14.5,232.0,48.51,37.74
2016,11,4,8,30,702.0,64.0,4.1,15.0,279.0,57.41,45.61
2016,11,4,8,45,747.5,65.5,4.25,15.5,325.0,59.01,46.9
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,60.76,48.25
2016,11,4,9,15,816.5,69.5,4.35,16.0,411.5,62.96,50.08
2016,11,4,9,30,840.0,72.0,4.3,16.0,452.0,65.16,51.88
2016,11,4,9,45,868.5,70.0,4.3,16.5,489.0,71.11,56.84
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,70.86,56.38
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.5,72.54,57.73
2016,11,4,10,30,920.0,71.0,4.1,17.0,583.0,78.19,62.51
2016,11,4,10,45,929.0,71.5,4.05,17.5,604.5,136.48,75.08
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,195.08,113.6
2016,11,4,11,15,942.5,72.5,3.95,18.0,639.5,252.83,161.05
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,309.91,211.94
2016,11,4,11,45,950.0,72.5,3.85,18.5,658.5,364.79,261.82
2016,11,4,12,0,953.0,72.0,3.8,19.0,664.0,418.3,310.17
2016,11,4,12,15,952.5,72.0,3.7,19.0,661.0,469.21,356.09
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,518.02,399.19
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,563.08,437.58
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,605.56,472.87
2016,11,4,13,15,945.0,68.0,3.4,20.0,617.0,642.51,503.86
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,676.17,531.68
2016,11,4,13,45,931.0,65.5,3.25,20.0,572.0,704.56,555.25
2016,11,4,14,0,923.0,64.0,3.2,20.0,546.0,729.35,575.19
2016,11,4,14,15,910.0,62.5,3.1,19.5,512.5,746.84,589.56
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,760.46,601.24
2016,11,4,14,45,879.0,58.5,2.95,19.0,440.0,765.12,605.6
2016,11,4,15,0,861.0,56.0,2.9,19.0,401.0,765.83,607.14
2016,11,4,15,15,833.5,53.5,2.7,18.5,357.0,755.14,600.49
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,740.79,590.74
2016,11,4,15,45,765.5,47.5,2.35,18.0,266.0,719.13,573.95
2016,11,4,16,0,725.0,44.0,2.2,18.0,219.0,685.74,547.13
2016,11,4,16,15,659.5,39.0,1.95,17.0,171.0,626.81,500.45
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,565.45,448.29
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,456.38,348.68
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,330.56,35.56
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,145.06,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,111.0,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,222.0,13.0,1.5,5.0,19.0,10.23,0.0
2016,11,5,7,15,370.5,23.0,1.6,5.5,58.5,20.96,9.75
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,30.37,21.32
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.5,36.43,27.38
2016,11,5,8,0,677.0,46.0,2.0,8.0,193.0,42.59,33.2
2016,11,5,8,15,725.0,50.5,1.95,8.5,241.0,46.84,37.19
2016,11,5,8,30,773.0,55.0,1.9,9.0,289.0,51.12,41.05
2016,11,5,8,45,804.5,58.0,1.85,10.0,334.0,54.02,43.47
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,56.92,45.82
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,65.09,52.91
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,67.95,55.21
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.5,69.91,56.58
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,71.78,57.87
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,73.45,59.21
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,77.17,62.33
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,136.31,75.76
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,195.49,113.92
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,253.58,160.28
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,310.94,209.4
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,366.13,257.35
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,419.83,303.17
2016,11,5,12,15,955.5,75.0,0.25,17.0,661.5,470.57,347.08
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,519.1,388.23
2016,11,5,12,45,951.5,74.0,0.35,17.0,647.0,563.76,425.51
2016,11,5,13,0,949.0,73.0,0.4,17.0,636.0,605.71,459.89
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.5,642.4,489.79
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,675.78,516.79
2016,11,5,13,45,925.0,70.0,0.55,17.5,570.0,702.76,537.88
2016,11,5,14,0,914.0,69.0,0.6,18.0,543.0,726.0,555.8
2016,11,5,14,15,900.0,67.5,0.6,17.5,509.5,742.73,569.19
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,755.59,580.12
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,758.23,583.05
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,764.8,588.81
2016,11,5,15,15,814.0,59.0,0.55,17.0,353.0,752.49,580.47
2016,11,5,15,30,785.0,56.0,0.5,17.0,309.0,736.23,569.2
2016,11,5,15,45,741.5,52.0,0.5,17.0,261.5,703.12,546.1
2016,11,5,16,0,698.0,48.0,0.5,17.0,214.0,666.47,519.09
2016,11,5,16,15,629.0,42.0,0.55,16.0,166.5,603.41,473.07
2016,11,5,16,30,560.0,36.0,0.6,15.0,119.0,537.76,420.98
2016,11,5,16,45,437.5,27.0,0.65,14.0,76.5,425.16,320.34
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,295.02,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,128.75,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.5,6.0,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,231.0,12.0,1.7,4.0,17.0,9.44,0.0
2016,11,6,7,15,383.0,21.5,1.85,4.5,56.5,19.64,8.06
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,28.67,19.81
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,33.97,25.22
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,39.42,30.43
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.5,43.4,34.18
2016,11,6,8,30,794.0,50.0,2.1,8.0,288.0,47.41,37.83
2016,11,6,8,45,827.0,52.5,1.95,9.0,333.5,54.86,44.42
2016,11,6,9,0,860.0,55.0,1.8,10.0,379.0,58.17,47.14
2016,11,6,9,15,881.0,57.0,1.85,11.0,419.5,60.85,49.24
2016,11,6,9,30,902.0,59.0,1.9,12.0,460.0,63.42,51.21
2016,11,6,9,45,919.0,60.0,2.0,13.5,495.5,65.14,52.29
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,66.77,53.29
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.5,68.18,54.3
2016,11,6,10,30,956.0,63.0,2.0,16.0,588.0,69.64,55.36
2016,11,6,10,45,963.0,64.0,2.0,16.5,609.0,129.8,69.91
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,190.05,108.51
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,249.05,156.02
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,307.23,206.88
2016,11,6,11,45,978.0,66.0,1.85,18.5,661.0,363.16,257.02
2016,11,6,12,0,979.0,66.0,1.8,19.0,666.0,417.5,305.35
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.5,469.21,351.12
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,518.7,393.91
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,564.27,432.76
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,607.0,468.44
2016,11,6,13,15,962.5,65.0,1.65,19.0,617.0,644.23,498.91
2016,11,6,13,30,956.0,64.0,1.6,19.0,598.0,678.08,526.16
2016,11,6,13,45,946.5,63.0,1.55,19.5,571.0,706.49,547.86
2016,11,6,14,0,937.0,62.0,1.5,20.0,544.0,731.18,565.97
2016,11,6,14,15,923.0,60.5,1.45,19.5,510.5,748.31,579.51
2016,11,6,14,30,909.0,59.0,1.4,19.0,477.0,761.46,590.41
2016,11,6,14,45,889.5,57.0,1.4,19.0,437.0,765.87,594.66
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,766.3,596.17
2016,11,6,15,15,841.5,52.5,1.25,18.5,353.0,755.08,588.77
2016,11,6,15,30,813.0,50.0,1.1,18.0,309.0,740.17,578.31
2016,11,6,15,45,770.5,46.5,1.0,18.0,261.5,717.06,560.65
2016,11,6,16,0,728.0,43.0,0.9,18.0,214.0,682.33,533.25
2016,11,6,16,15,659.5,38.0,0.9,17.0,166.0,621.4,487.63
2016,11,6,16,30,591.0,33.0,0.9,16.0,118.0,558.05,436.01
2016,11,6,16,45,465.5,24.5,0.95,15.0,75.5,444.34,331.09
2016,11,6,17,0,340.0,16.0,1.0,14.0,33.0,311.75,0.0
2016,11,6,17,15,170.0,8.0,1.0,13.5,16.5,137.17,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,88.0,5.5,1.95,5.0,7.0,0.0,0.0
2016,11,7,7,0,176.0,11.0,2.1,5.0,14.0,8.65,0.0
2016,11,7,7,15,329.0,21.0,2.25,5.5,51.0,17.48,5.64
2016,11,7,7,30,482.0,31.0,2.4,6.0,88.0,28.42,19.4
2016,11,7,7,45,564.5,37.5,2.55,7.0,134.0,34.47,25.51
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,40.63,31.37
2016,11,7,8,15,696.5,48.5,2.75,8.5,226.5,44.89,35.37
2016,11,7,8,30,746.0,53.0,2.8,9.0,273.0,49.17,39.26
2016,11,7,8,45,778.5,56.0,2.85,10.0,317.0,52.07,41.71
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,54.98,44.09
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,63.1,51.16
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,65.95,53.47
2016,11,7,9,45,872.0,65.5,2.9,12.5,475.5,67.91,54.97
2016,11,7,10,0,888.0,67.0,2.9,13.0,510.0,69.78,56.39
2016,11,7,10,15,899.5,68.5,2.8,13.5,538.0,71.47,57.65
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,73.09,58.84
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.0,128.92,71.97
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,186.78,108.91
2016,11,7,11,15,930.5,72.5,2.55,15.0,621.5,243.61,155.16
2016,11,7,11,30,935.0,73.0,2.5,15.0,635.0,299.78,205.19
2016,11,7,11,45,937.5,73.5,2.45,15.5,640.0,354.45,254.9
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,407.8,303.14
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,457.94,348.49
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,506.0,391.06
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.5,549.85,428.64
2016,11,7,13,0,934.0,72.0,2.3,17.0,619.0,591.02,463.07
2016,11,7,13,15,928.5,71.0,2.25,17.0,600.0,627.61,493.8
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,661.01,521.45
2016,11,7,13,45,913.5,69.0,2.2,17.5,555.0,688.5,543.46
2016,11,7,14,0,904.0,68.0,2.2,18.0,529.0,712.4,562.4
2016,11,7,14,15,890.0,66.0,2.15,17.5,496.0,728.28,575.61
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,740.28,586.14
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.5,743.91,589.93
2016,11,7,15,0,836.0,60.0,2.1,17.0,386.0,751.47,596.63
2016,11,7,15,15,806.5,57.0,1.9,16.5,342.0,738.82,587.95
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,722.26,576.01
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,688.58,550.51
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,651.45,520.94
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,586.92,470.25
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,520.02,413.74
2016,11,7,16,45,413.0,25.0,1.05,12.0,70.0,401.28,300.83
2016,11,7,17,0,281.0,16.0,1.0,11.0,29.0,262.83,0.0
2016,11,7,17,15,140.5,8.0,1.0,10.5,14.5,114.11,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.5,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,173.0,10.0,1.0,5.0,13.0,7.87,0.0
2016,11,8,7,15,331.5,20.0,1.1,6.0,49.5,18.15,4.93
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,27.58,18.5
2016,11,8,7,45,392.0,50.5,1.3,8.0,108.5,41.17,31.4
2016,11,8,8,0,294.0,71.0,1.4,9.0,131.0,52.24,41.7
2016,11,8,8,15,320.0,85.0,1.5,9.5,165.5,61.78,50.5
2016,11,8,8,30,346.0,99.0,1.6,10.0,200.0,71.07,58.86
2016,11,8,8,45,453.5,98.5,1.7,11.0,252.5,71.86,59.31
2016,11,8,9,0,561.0,98.0,1.8,12.0,305.0,74.88,61.67
2016,11,8,9,15,544.0,115.0,1.85,12.5,333.5,85.77,71.07
2016,11,8,9,30,527.0,132.0,1.9,13.0,362.0,93.21,77.3
2016,11,8,9,45,546.5,138.5,2.0,13.5,393.5,97.09,80.37
2016,11,8,10,0,566.0,145.0,2.1,14.0,425.0,100.92,83.38
2016,11,8,10,15,725.0,113.5,2.1,14.5,492.0,84.35,68.64
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,80.19,64.79
2016,11,8,10,45,731.0,127.5,2.15,15.5,532.0,138.35,86.09
2016,11,8,11,0,578.0,173.0,2.2,16.0,505.0,195.13,130.22
2016,11,8,11,15,511.0,201.0,2.2,16.5,499.0,240.62,169.2
2016,11,8,11,30,444.0,229.0,2.2,17.0,493.0,279.17,204.49
2016,11,8,11,45,333.0,254.5,2.2,17.5,453.5,293.65,221.87
2016,11,8,12,0,222.0,280.0,2.2,18.0,414.0,294.41,226.91
2016,11,8,12,15,359.5,246.5,2.15,18.0,462.5,348.04,268.64
2016,11,8,12,30,497.0,213.0,2.1,18.0,511.0,415.77,322.1
2016,11,8,12,45,485.0,213.5,2.05,18.5,500.0,440.9,343.23
2016,11,8,13,0,473.0,214.0,2.0,19.0,489.0,463.65,362.11
2016,11,8,13,15,468.0,207.0,1.95,19.0,472.0,481.54,377.67
2016,11,8,13,30,463.0,200.0,1.9,19.0,455.0,497.16,391.25
2016,11,8,13,45,553.0,163.5,1.9,19.5,454.0,544.72,429.25
2016,11,8,14,0,643.0,127.0,1.9,20.0,453.0,601.68,473.56
2016,11,8,14,15,392.5,162.5,1.7,19.5,357.5,473.85,376.37
2016,11,8,14,30,142.0,198.0,1.5,19.0,262.0,310.1,247.88
2016,11,8,14,45,133.5,182.5,1.3,18.5,239.0,296.46,238.79
2016,11,8,15,0,125.0,167.0,1.1,18.0,216.0,281.68,227.84
2016,11,8,15,15,119.5,148.0,1.1,17.0,190.5,263.66,214.99
2016,11,8,15,30,114.0,129.0,1.1,16.0,165.0,244.45,200.74
2016,11,8,15,45,102.5,109.5,1.15,15.5,138.0,218.5,179.97
2016,11,8,16,0,91.0,90.0,1.2,15.0,111.0,191.33,157.46
2016,11,8,16,15,75.0,70.0,1.25,14.5,84.5,158.34,129.14
2016,11,8,16,30,59.0,50.0,1.3,14.0,58.0,123.52,98.32
2016,11,8,16,45,29.5,32.0,1.4,13.5,36.0,65.68,45.45
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,10.71,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,5.51,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,116.5,21.0,1.85,9.5,34.0,15.93,2.22
2016,11,9,7,30,233.0,42.0,2.0,10.0,68.0,31.59,21.53
2016,11,9,7,45,316.5,56.0,2.15,10.5,109.5,42.06,31.77
2016,11,9,8,0,400.0,70.0,2.3,11.0,151.0,52.47,41.52
2016,11,9,8,15,459.0,80.0,2.5,11.5,195.0,59.89,48.37
2016,11,9,8,30,518.0,90.0,2.7,12.0,239.0,70.77,58.13
2016,11,9,8,45,576.5,93.5,2.9,12.5,284.0,72.98,59.97
2016,11,9,9,0,635.0,97.0,3.1,13.0,329.0,75.4,61.92
2016,11,9,9,15,666.0,102.0,3.35,13.5,368.5,78.59,64.49
2016,11,9,9,30,697.0,107.0,3.6,14.0,408.0,81.78,67.04
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,79.16,64.46
2016,11,9,10,0,789.0,99.0,4.2,15.0,486.0,83.26,67.78
2016,11,9,10,15,394.5,60.5,4.35,15.0,254.0,43.83,33.08
2016,11,9,10,30,0.0,22.0,4.5,15.0,22.0,16.81,9.22
2016,11,9,10,45,7.0,113.5,4.7,15.5,117.5,86.64,66.87
2016,11,9,11,0,14.0,205.0,4.9,16.0,213.0,150.97,119.24
2016,11,9,11,15,10.0,197.0,5.0,16.0,203.0,147.47,116.39
2016,11,9,11,30,6.0,189.0,5.1,16.0,193.0,142.92,112.81
2016,11,9,11,45,243.0,205.0,5.25,16.0,351.0,230.46,177.25
2016,11,9,12,0,480.0,221.0,5.4,16.0,509.0,349.1,269.35
2016,11,9,12,15,444.0,230.0,5.4,16.0,495.5,373.81,293.0
2016,11,9,12,30,408.0,239.0,5.4,16.0,482.0,387.7,307.45
2016,11,9,12,45,662.5,159.5,5.4,16.0,545.5,487.85,388.98
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,584.22,468.59
2016,11,9,13,15,909.5,79.0,5.35,15.5,590.0,619.2,500.33
2016,11,9,13,30,902.0,78.0,5.3,15.0,571.0,650.9,529.2
2016,11,9,13,45,894.0,75.5,5.25,15.0,545.0,677.32,552.56
2016,11,9,14,0,886.0,73.0,5.2,15.0,519.0,700.22,572.84
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.5,714.79,585.44
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,732.49,599.98
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,734.1,602.39
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,731.62,601.68
2016,11,9,15,15,777.5,61.5,4.95,14.5,331.0,716.64,591.57
2016,11,9,15,30,746.0,58.0,4.8,14.0,288.0,697.72,577.86
2016,11,9,15,45,696.0,53.5,4.7,13.5,241.5,659.0,547.84
2016,11,9,16,0,646.0,49.0,4.6,13.0,195.0,616.72,513.28
2016,11,9,16,15,570.0,42.5,4.3,12.5,149.0,548.13,454.66
2016,11,9,16,30,494.0,36.0,4.0,12.0,103.0,488.01,398.89
2016,11,9,16,45,356.5,26.0,3.75,11.5,63.5,366.91,273.23
2016,11,9,17,0,219.0,16.0,3.5,11.0,24.0,182.23,0.0
2016,11,9,17,15,109.5,8.0,3.35,10.5,12.0,6.29,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,12.25,0.0
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,27.45,18.35
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,33.94,25.13
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,40.55,31.48
