Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,8,15,688.5,48.5,2.5,7.0,217.0,44.79,35.47
2016,11,10,8,30,741.0,53.0,2.7,8.0,264.0,49.09,39.34
2016,11,10,8,45,778.5,56.0,2.9,9.0,308.5,52.04,41.86
2016,11,10,9,0,816.0,59.0,3.1,10.0,353.0,55.02,44.32
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.0,57.04,45.96
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,65.14,53.01
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,65.87,53.43
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,66.55,53.81
2016,11,10,10,15,918.5,63.5,3.0,12.5,532.0,68.29,55.13
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,69.95,56.38
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,119.61,66.2
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,177.52,101.5
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,235.03,147.42
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,291.86,197.42
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,346.35,247.0
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,399.42,295.14
2016,11,10,12,15,959.5,64.5,2.05,16.0,634.5,449.66,340.51
2016,11,10,12,30,959.0,64.0,1.9,16.0,632.0,497.75,382.89
2016,11,10,12,45,957.0,63.0,1.75,16.5,621.0,542.28,420.39
2016,11,10,13,0,955.0,62.0,1.6,17.0,610.0,584.14,454.43
2016,11,10,13,15,949.5,61.5,1.5,17.0,591.5,621.67,485.2
2016,11,10,13,30,944.0,61.0,1.4,17.0,573.0,656.01,512.72
2016,11,10,13,45,935.5,59.5,1.3,17.0,547.0,683.98,534.91
2016,11,10,14,0,927.0,58.0,1.2,17.0,521.0,708.33,553.94
2016,11,10,14,15,913.5,56.5,1.1,17.0,488.0,725.48,565.88
2016,11,10,14,30,900.0,55.0,1.0,17.0,455.0,738.75,575.02
2016,11,10,14,45,880.5,53.0,0.95,17.0,416.5,743.03,578.44
2016,11,10,15,0,861.0,51.0,0.9,17.0,378.0,743.4,579.11
2016,11,10,15,15,832.5,48.5,0.8,16.5,334.5,732.28,571.85
2016,11,10,15,30,804.0,46.0,0.7,16.0,291.0,717.53,561.56
2016,11,10,15,45,761.0,42.5,0.65,16.0,245.0,686.41,538.32
2016,11,10,16,0,718.0,39.0,0.6,16.0,199.0,659.98,516.92
2016,11,10,16,15,647.0,34.0,0.75,15.0,152.0,598.12,471.36
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,534.32,418.86
2016,11,10,16,45,442.5,21.5,1.05,13.0,65.0,416.38,295.63
2016,11,10,17,0,309.0,14.0,1.2,12.0,25.0,249.55,0.0
2016,11,10,17,15,154.5,7.0,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,12.52,0.0
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,25.87,16.75
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.5,31.61,22.85
2016,11,11,8,0,680.0,40.0,1.6,8.0,173.0,37.51,28.46
2016,11,11,8,15,729.0,44.0,1.7,9.0,219.5,41.48,32.18
2016,11,11,8,30,778.0,48.0,1.8,10.0,266.0,45.51,35.79
2016,11,11,8,45,809.0,51.0,1.95,11.0,310.0,53.0,42.4
2016,11,11,9,0,840.0,54.0,2.1,12.0,354.0,56.64,45.44
2016,11,11,9,15,860.0,56.5,2.25,12.5,393.5,59.66,47.94
2016,11,11,9,30,880.0,59.0,2.4,13.0,433.0,62.57,50.32
2016,11,11,9,45,895.0,60.0,2.55,14.0,466.5,64.24,51.47
2016,11,11,10,0,910.0,61.0,2.7,15.0,500.0,65.82,52.54
2016,11,11,10,15,917.5,62.0,2.65,15.5,526.0,67.17,53.51
2016,11,11,10,30,925.0,63.0,2.6,16.0,552.0,68.43,54.4
2016,11,11,10,45,928.0,64.5,2.6,16.5,571.0,116.33,63.83
2016,11,11,11,0,931.0,66.0,2.6,17.0,590.0,173.98,98.32
2016,11,11,11,15,933.0,66.5,2.55,17.5,602.0,230.13,142.49
2016,11,11,11,30,935.0,67.0,2.5,18.0,614.0,285.34,190.65
2016,11,11,11,45,932.5,68.5,2.5,18.5,617.5,338.91,239.14
2016,11,11,12,0,930.0,70.0,2.5,19.0,621.0,390.7,286.0
2016,11,11,12,15,927.5,70.0,2.45,19.0,617.5,439.2,329.89
2016,11,11,12,30,925.0,70.0,2.4,19.0,614.0,485.46,370.97
2016,11,11,12,45,655.5,150.5,2.4,19.5,532.5,472.72,366.21
2016,11,11,13,0,386.0,231.0,2.4,20.0,451.0,417.37,326.26
2016,11,11,13,15,378.5,224.5,2.35,20.0,434.0,429.89,338.03
2016,11,11,13,30,371.0,218.0,2.3,20.0,417.0,440.43,347.68
2016,11,11,13,45,524.0,166.0,2.3,20.0,433.5,523.1,413.87
2016,11,11,14,0,677.0,114.0,2.3,20.0,450.0,605.38,478.93
2016,11,11,14,15,749.0,92.5,2.3,20.0,441.5,656.89,519.58
2016,11,11,14,30,821.0,71.0,2.3,20.0,433.0,704.68,556.23
2016,11,11,14,45,791.5,70.0,2.3,20.0,394.5,702.05,555.06
2016,11,11,15,0,762.0,69.0,2.3,20.0,356.0,695.19,551.13
2016,11,11,15,15,729.5,65.5,2.1,19.0,314.0,679.0,540.97
2016,11,11,15,30,697.0,62.0,1.9,18.0,272.0,658.9,527.31
2016,11,11,15,45,637.5,58.0,1.7,17.5,226.5,619.8,497.43
2016,11,11,16,0,578.0,54.0,1.5,17.0,181.0,572.07,459.5
2016,11,11,16,15,500.0,46.0,1.6,16.0,137.0,501.9,404.49
2016,11,11,16,30,422.0,38.0,1.7,15.0,93.0,430.24,343.48
2016,11,11,16,45,211.0,28.5,1.8,14.5,56.0,249.03,174.81
2016,11,11,17,0,0.0,19.0,1.9,14.0,19.0,14.95,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.5,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.5,11.86,0.0
2016,11,12,7,30,448.0,29.0,3.2,4.0,75.0,26.57,17.19
2016,11,12,7,45,543.5,36.5,3.5,4.5,120.5,33.52,24.67
2016,11,12,8,0,639.0,44.0,3.8,5.0,166.0,40.59,31.56
2016,11,12,8,15,694.5,48.5,3.85,5.5,213.0,44.85,35.69
2016,11,12,8,30,750.0,53.0,3.9,6.0,260.0,49.18,39.72
2016,11,12,8,45,788.5,56.0,4.0,6.5,305.5,52.15,42.38
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,55.16,44.99
2016,11,12,9,15,851.5,61.5,3.95,7.5,392.0,57.58,47.02
2016,11,12,9,30,876.0,64.0,3.8,8.0,433.0,65.89,54.34
2016,11,12,9,45,899.0,64.0,3.65,8.5,469.0,67.0,55.11
2016,11,12,10,0,922.0,64.0,3.5,9.0,505.0,68.05,55.83
2016,11,12,10,15,934.0,65.0,3.35,9.0,534.0,69.5,57.01
2016,11,12,10,30,946.0,66.0,3.2,9.0,563.0,70.86,58.12
2016,11,12,10,45,954.0,67.0,3.1,9.5,584.5,117.62,66.85
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,177.05,102.53
2016,11,12,11,15,967.0,68.5,2.9,10.0,619.5,235.52,149.56
2016,11,12,11,30,972.0,69.0,2.8,10.0,633.0,293.34,201.45
2016,11,12,11,45,974.0,69.5,2.75,10.5,639.0,349.41,253.43
2016,11,12,12,0,976.0,70.0,2.7,11.0,645.0,404.05,304.09
2016,11,12,12,15,975.5,70.0,2.65,11.0,642.0,455.62,351.98
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,505.05,397.0
2016,11,12,12,45,972.5,69.0,2.55,11.5,628.5,550.22,436.71
2016,11,12,13,0,970.0,68.0,2.5,12.0,618.0,592.64,473.05
2016,11,12,13,15,964.5,67.5,2.45,12.0,599.0,630.97,506.08
2016,11,12,13,30,959.0,67.0,2.4,12.0,580.0,666.08,535.87
2016,11,12,13,45,949.5,65.5,2.4,12.0,553.5,694.17,560.07
2016,11,12,14,0,940.0,64.0,2.4,12.0,527.0,718.55,581.1
2016,11,12,14,15,926.0,62.5,2.35,12.0,494.0,736.04,595.28
2016,11,12,14,30,912.0,61.0,2.3,12.0,461.0,749.6,606.07
2016,11,12,14,45,892.5,58.5,2.25,12.0,421.5,753.92,610.03
2016,11,12,15,0,873.0,56.0,2.2,12.0,382.0,754.26,611.03
2016,11,12,15,15,844.0,53.5,2.0,11.5,338.0,743.43,603.43
2016,11,12,15,30,815.0,51.0,1.8,11.0,294.0,736.49,598.12
2016,11,12,15,45,770.5,47.0,1.6,10.5,247.0,703.78,572.33
2016,11,12,16,0,726.0,43.0,1.4,10.0,200.0,667.52,542.17
2016,11,12,16,15,651.0,37.0,1.3,9.0,152.0,601.36,488.39
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,532.86,427.35
2016,11,12,16,45,429.5,22.0,1.1,7.0,63.0,400.95,278.24
2016,11,12,17,0,283.0,13.0,1.0,6.0,22.0,227.26,0.0
2016,11,12,17,15,141.5,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,38.0,11.65,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,76.0,24.12,15.12
2016,11,13,7,45,600.5,32.5,1.55,2.0,122.0,30.35,22.04
2016,11,13,8,0,690.0,39.0,1.7,3.0,168.0,36.72,28.27
2016,11,13,8,15,740.5,43.0,1.6,3.5,215.5,40.73,32.2
2016,11,13,8,30,791.0,47.0,1.5,4.0,263.0,44.81,36.03
2016,11,13,8,45,823.0,50.0,1.45,5.0,307.5,52.24,42.76
2016,11,13,9,0,855.0,53.0,1.4,6.0,352.0,55.94,45.93
2016,11,13,9,15,876.0,55.0,1.3,7.0,392.0,58.66,48.13
2016,11,13,9,30,897.0,57.0,1.2,8.0,432.0,61.28,50.2
2016,11,13,9,45,911.5,59.0,1.1,9.5,466.0,63.68,51.94
2016,11,13,10,0,926.0,61.0,1.0,11.0,500.0,65.98,53.57
2016,11,13,10,15,934.5,62.0,0.95,11.5,527.0,67.37,54.58
2016,11,13,10,30,943.0,63.0,0.9,12.0,554.0,68.68,55.53
2016,11,13,10,45,947.0,64.5,0.9,13.0,574.0,113.06,63.14
2016,11,13,11,0,951.0,66.0,0.9,14.0,594.0,171.8,96.92
2016,11,13,11,15,953.5,66.5,0.9,14.0,606.0,229.04,141.5
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,285.38,190.56
2016,11,13,11,45,954.5,68.0,0.95,14.5,622.0,339.86,239.67
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,392.61,287.24
2016,11,13,12,15,590.5,167.5,1.0,15.0,512.0,381.84,291.09
2016,11,13,12,30,228.0,266.0,1.0,15.0,398.0,318.42,249.19
2016,11,13,12,45,580.0,168.5,1.0,15.0,496.5,441.83,345.31
2016,11,13,13,0,932.0,71.0,1.0,15.0,595.0,572.64,445.79
2016,11,13,13,15,925.0,70.0,1.05,15.0,576.0,608.15,475.08
2016,11,13,13,30,918.0,69.0,1.1,15.0,557.0,640.41,502.3
2016,11,13,13,45,906.5,68.0,1.15,15.5,531.0,666.45,523.54
2016,11,13,14,0,895.0,67.0,1.2,16.0,505.0,688.84,541.73
2016,11,13,14,15,763.5,86.5,1.2,15.5,443.0,652.83,517.4
2016,11,13,14,30,632.0,106.0,1.2,15.0,381.0,605.34,484.15
2016,11,13,14,45,610.0,101.0,1.25,15.0,347.5,601.17,483.57
2016,11,13,15,0,588.0,96.0,1.3,15.0,314.0,593.46,479.6
2016,11,13,15,15,567.5,86.5,1.2,14.5,276.5,578.65,469.47
2016,11,13,15,30,547.0,77.0,1.1,14.0,239.0,560.64,456.22
2016,11,13,15,45,506.0,68.5,1.0,13.5,199.0,524.56,428.25
2016,11,13,16,0,465.0,60.0,0.9,13.0,159.0,485.68,396.7
2016,11,13,16,15,406.5,49.0,0.95,12.0,120.0,428.04,349.9
2016,11,13,16,30,348.0,38.0,1.0,11.0,81.0,369.26,297.75
2016,11,13,16,45,174.0,27.0,1.05,10.0,48.5,214.06,143.63
2016,11,13,17,0,0.0,16.0,1.1,9.0,16.0,12.59,0.0
2016,11,13,17,15,0.0,8.0,1.1,8.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,5.5,31.5,11.4,0.0
2016,11,14,7,30,373.0,28.0,0.9,6.0,63.0,23.33,13.86
2016,11,14,7,45,463.5,36.5,0.95,6.5,105.0,30.42,21.65
2016,11,14,8,0,554.0,45.0,1.0,7.0,147.0,37.59,28.58
2016,11,14,8,15,277.0,64.5,1.0,7.5,115.5,47.59,37.92
2016,11,14,8,30,0.0,84.0,1.0,8.0,84.0,61.78,50.89
2016,11,14,8,45,0.0,99.0,1.0,8.5,99.0,72.41,60.41
2016,11,14,9,0,0.0,114.0,1.0,9.0,114.0,82.93,69.68
2016,11,14,9,15,0.0,93.5,0.85,9.5,93.5,70.22,58.02
2016,11,14,9,30,0.0,73.0,0.7,10.0,73.0,56.03,45.1
2016,11,14,9,45,27.0,135.0,0.55,11.0,147.5,96.39,80.64
2016,11,14,10,0,54.0,197.0,0.4,12.0,222.0,132.46,111.29
2016,11,14,10,15,28.5,181.5,0.35,12.5,194.5,124.5,103.81
2016,11,14,10,30,3.0,166.0,0.3,13.0,167.0,120.23,99.77
2016,11,14,10,45,1.5,135.0,0.25,14.0,135.5,100.87,78.89
2016,11,14,11,0,0.0,104.0,0.2,15.0,104.0,79.44,60.96
2016,11,14,11,15,63.5,184.5,0.25,15.0,221.0,145.82,112.38
2016,11,14,11,30,127.0,265.0,0.3,15.0,338.0,220.06,168.94
2016,11,14,11,45,75.0,244.0,0.4,15.5,287.0,202.97,157.41
2016,11,14,12,0,23.0,223.0,0.5,16.0,236.0,176.5,138.21
2016,11,14,12,15,165.5,237.5,0.5,16.0,332.5,254.18,197.73
2016,11,14,12,30,308.0,252.0,0.5,16.0,429.0,348.14,269.55
2016,11,14,12,45,163.5,230.0,0.55,16.5,324.0,273.65,213.98
2016,11,14,13,0,19.0,208.0,0.6,17.0,219.0,174.35,136.68
2016,11,14,13,15,21.0,205.0,0.6,17.0,216.5,175.73,138.51
2016,11,14,13,30,23.0,202.0,0.6,17.0,214.0,177.36,140.13
2016,11,14,13,45,29.5,198.5,0.6,17.0,213.5,193.19,153.2
2016,11,14,14,0,36.0,195.0,0.6,17.0,213.0,199.6,158.76
2016,11,14,14,15,93.0,191.5,0.55,17.0,233.0,242.19,194.26
2016,11,14,14,30,150.0,188.0,0.5,17.0,253.0,303.37,243.68
2016,11,14,14,45,144.5,172.5,0.45,17.0,230.5,292.02,234.91
2016,11,14,15,0,139.0,157.0,0.4,17.0,208.0,279.6,225.71
2016,11,14,15,15,404.0,110.5,0.3,16.5,234.0,470.86,379.11
2016,11,14,15,30,669.0,64.0,0.2,16.0,260.0,638.87,502.27
2016,11,14,15,45,625.0,57.5,0.1,16.0,216.5,603.66,472.55
2016,11,14,16,0,581.0,51.0,0.0,16.0,173.0,565.5,442.46
2016,11,14,16,15,500.5,43.0,0.15,15.0,129.5,494.19,388.61
2016,11,14,16,30,420.0,35.0,0.3,14.0,86.0,421.66,328.75
2016,11,14,16,45,285.5,23.5,0.45,13.5,51.0,295.83,187.98
2016,11,14,17,0,151.0,12.0,0.6,13.0,16.0,124.49,0.0
2016,11,14,17,15,75.5,6.0,0.65,12.5,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,100.0,18.0,1.2,4.5,27.0,13.65,0.0
2016,11,15,7,30,200.0,36.0,1.3,5.0,54.0,27.1,16.71
2016,11,15,7,45,294.0,51.0,1.4,5.5,95.0,38.35,28.74
2016,11,15,8,0,388.0,66.0,1.5,6.0,136.0,49.57,39.5
2016,11,15,8,15,450.0,76.5,1.45,6.5,179.5,57.4,46.95
2016,11,15,8,30,512.0,87.0,1.4,7.0,223.0,65.17,54.14
2016,11,15,8,45,567.5,92.5,1.4,7.5,267.0,72.77,60.97
2016,11,15,9,0,623.0,98.0,1.4,8.0,311.0,76.59,64.25
2016,11,15,9,15,653.5,103.5,1.45,8.5,350.5,80.1,67.18
2016,11,15,9,30,684.0,109.0,1.5,9.0,390.0,83.62,70.06
2016,11,15,9,45,731.0,105.5,1.55,10.0,428.0,81.17,67.46
2016,11,15,10,0,778.0,102.0,1.6,11.0,466.0,79.08,65.21
2016,11,15,10,15,792.5,104.5,1.65,12.0,493.5,80.55,66.13
2016,11,15,10,30,807.0,107.0,1.7,13.0,521.0,82.05,67.07
2016,11,15,10,45,826.0,105.5,1.75,14.0,544.0,123.21,76.5
2016,11,15,11,0,845.0,104.0,1.8,15.0,567.0,176.4,105.6
2016,11,15,11,15,850.5,105.0,1.8,15.0,580.0,230.48,147.1
2016,11,15,11,30,856.0,106.0,1.8,15.0,593.0,284.22,193.43
2016,11,15,11,45,864.5,104.0,1.85,15.5,599.5,335.82,239.49
2016,11,15,12,0,873.0,102.0,1.9,16.0,606.0,386.78,285.19
2016,11,15,12,15,872.0,101.5,1.9,16.0,603.5,434.46,328.35
2016,11,15,12,30,871.0,101.0,1.9,16.0,601.0,480.15,369.0
2016,11,15,12,45,823.5,116.0,1.95,16.5,582.0,515.2,400.11
2016,11,15,13,0,776.0,131.0,2.0,17.0,563.0,545.36,426.23
2016,11,15,13,15,767.0,129.0,1.95,17.0,544.5,575.81,452.2
2016,11,15,13,30,758.0,127.0,1.9,17.0,526.0,603.12,475.19
2016,11,15,13,45,756.5,120.5,1.9,17.0,502.0,627.55,495.97
2016,11,15,14,0,755.0,114.0,1.9,17.0,478.0,648.96,514.24
2016,11,15,14,15,735.5,110.5,1.8,16.5,446.0,657.89,523.24
2016,11,15,14,30,716.0,107.0,1.7,16.0,414.0,662.9,529.19
2016,11,15,14,45,699.0,99.5,1.65,16.0,377.5,661.64,529.8
2016,11,15,15,0,682.0,92.0,1.6,16.0,341.0,656.66,526.88
2016,11,15,15,15,644.0,86.5,1.35,15.5,299.0,634.1,509.83
2016,11,15,15,30,606.0,81.0,1.1,15.0,257.0,607.6,489.22
2016,11,15,15,45,559.5,71.5,0.9,14.5,213.0,566.65,457.06
2016,11,15,16,0,513.0,62.0,0.7,14.0,169.0,522.54,420.93
2016,11,15,16,15,429.5,51.5,0.75,13.5,125.5,445.73,359.47
2016,11,15,16,30,346.0,41.0,0.8,13.0,82.0,367.23,291.62
2016,11,15,16,45,220.0,26.0,0.9,12.5,48.0,244.75,151.21
2016,11,15,17,0,94.0,11.0,1.0,12.0,14.0,80.05,0.0
2016,11,15,17,15,47.0,5.5,1.0,11.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,13.38,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,25.74,15.17
2016,11,16,7,45,311.0,48.0,1.6,6.0,93.0,36.33,26.8
2016,11,16,8,0,401.0,62.0,1.8,7.0,133.0,46.89,36.88
2016,11,16,8,15,463.0,72.0,1.65,7.5,176.5,57.89,47.18
2016,11,16,8,30,525.0,82.0,1.5,8.0,220.0,65.34,54.06
2016,11,16,8,45,570.5,88.5,1.4,9.0,262.0,69.82,57.96
2016,11,16,9,0,616.0,95.0,1.3,10.0,304.0,74.34,61.75
2016,11,16,9,15,647.0,100.5,1.35,11.0,342.5,77.9,64.59
2016,11,16,9,30,678.0,106.0,1.4,12.0,381.0,81.47,67.37
2016,11,16,9,45,701.0,109.5,1.5,13.0,415.0,83.5,68.75
2016,11,16,10,0,724.0,113.0,1.6,14.0,449.0,85.57,70.15
2016,11,16,10,15,739.5,116.0,1.7,14.5,476.5,87.2,71.3
2016,11,16,10,30,755.0,119.0,1.8,15.0,504.0,88.87,72.49
2016,11,16,10,45,772.5,118.5,1.9,16.0,525.5,120.52,75.92
2016,11,16,11,0,790.0,118.0,2.0,17.0,547.0,172.29,104.05
2016,11,16,11,15,796.0,119.0,2.0,17.0,560.5,224.4,143.55
2016,11,16,11,30,802.0,120.0,2.0,17.0,574.0,276.3,187.81
2016,11,16,11,45,813.5,117.0,2.05,17.5,581.0,329.46,234.35
2016,11,16,12,0,825.0,114.0,2.1,18.0,588.0,378.21,277.67
2016,11,16,12,15,824.0,113.5,2.15,18.0,585.0,423.73,318.83
2016,11,16,12,30,823.0,113.0,2.2,18.0,582.0,467.37,357.72
2016,11,16,12,45,845.0,102.5,2.25,18.5,576.0,510.96,394.91
2016,11,16,13,0,867.0,92.0,2.3,19.0,570.0,553.57,430.58
2016,11,16,13,15,859.0,90.5,2.25,19.0,551.5,586.98,459.02
2016,11,16,13,30,851.0,89.0,2.2,19.0,533.0,617.17,484.4
2016,11,16,13,45,842.0,86.5,2.2,19.0,508.0,642.38,505.84
2016,11,16,14,0,833.0,84.0,2.2,19.0,483.0,664.1,524.36
2016,11,16,14,15,816.0,81.5,2.1,19.0,451.0,676.77,535.34
2016,11,16,14,30,799.0,79.0,2.0,19.0,419.0,685.51,542.86
2016,11,16,14,45,778.5,75.0,1.95,19.0,382.0,686.13,543.96
2016,11,16,15,0,758.0,71.0,1.9,19.0,345.0,682.81,542.12
2016,11,16,15,15,723.5,67.0,1.65,18.0,303.0,664.92,529.89
2016,11,16,15,30,689.0,63.0,1.4,17.0,261.0,649.26,518.57
2016,11,16,15,45,642.5,56.5,1.15,16.5,217.0,612.5,489.38
2016,11,16,16,0,596.0,50.0,0.9,16.0,173.0,572.73,456.27
2016,11,16,16,15,514.0,42.5,0.95,15.0,129.0,501.37,400.14
2016,11,16,16,30,432.0,35.0,1.0,14.0,85.0,428.58,336.65
2016,11,16,16,45,290.0,23.5,1.1,13.0,50.0,294.9,173.77
2016,11,16,17,0,148.0,12.0,1.2,12.0,15.0,121.52,0.0
2016,11,16,17,15,74.0,6.0,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,9.83,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,20.92,10.81
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,28.13,19.35
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,38.45,29.1
2016,11,17,8,15,637.0,47.5,1.8,8.5,187.0,43.49,33.96
2016,11,17,8,30,696.0,53.0,1.7,9.0,232.0,48.57,38.68
2016,11,17,8,45,732.5,57.0,1.6,10.0,275.0,52.2,41.86
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,55.83,44.94
2016,11,17,9,15,794.5,64.0,1.4,12.0,357.5,58.51,47.09
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,61.18,49.18
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,61.98,49.57
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,69.3,55.69
2016,11,17,10,15,879.0,69.5,1.0,15.5,494.0,71.03,56.96
2016,11,17,10,30,891.0,71.0,0.9,16.0,522.0,72.67,58.17
2016,11,17,10,45,899.0,72.0,0.8,17.0,542.5,106.11,61.7
2016,11,17,11,0,907.0,73.0,0.7,18.0,563.0,162.14,90.67
2016,11,17,11,15,911.5,73.5,0.65,18.0,576.0,217.21,131.39
2016,11,17,11,30,916.0,74.0,0.6,18.0,589.0,271.67,177.15
2016,11,17,11,45,918.5,74.0,0.55,18.5,594.5,324.33,223.06
2016,11,17,12,0,921.0,74.0,0.5,19.0,600.0,375.69,267.84
2016,11,17,12,15,920.0,74.0,0.5,19.0,597.0,424.22,310.42
2016,11,17,12,30,919.0,74.0,0.5,19.0,594.0,470.72,350.41
2016,11,17,12,45,912.0,74.5,0.55,19.0,583.0,512.63,386.39
2016,11,17,13,0,905.0,75.0,0.6,19.0,572.0,551.68,419.35
2016,11,17,13,15,897.5,74.0,0.6,19.0,553.5,585.97,447.62
2016,11,17,13,30,890.0,73.0,0.6,19.0,535.0,617.08,472.93
2016,11,17,13,45,882.5,70.5,0.6,19.5,510.0,643.31,493.34
2016,11,17,14,0,875.0,68.0,0.6,20.0,485.0,666.13,510.9
2016,11,17,14,15,859.0,66.5,0.55,20.0,453.0,680.82,522.66
2016,11,17,14,30,843.0,65.0,0.5,20.0,421.0,698.33,535.02
2016,11,17,14,45,823.5,61.5,0.5,20.0,384.0,700.93,537.6
2016,11,17,15,0,804.0,58.0,0.5,20.0,347.0,699.6,537.54
2016,11,17,15,15,771.5,55.0,0.5,19.5,305.0,685.21,529.09
2016,11,17,15,30,739.0,52.0,0.5,19.0,263.0,666.99,517.41
2016,11,17,15,45,693.0,47.0,0.5,18.5,218.5,632.12,492.69
2016,11,17,16,0,647.0,42.0,0.5,18.0,174.0,593.95,463.76
2016,11,17,16,15,567.0,36.0,0.65,17.0,130.0,525.15,411.82
2016,11,17,16,30,487.0,30.0,0.8,16.0,86.0,454.07,350.75
2016,11,17,16,45,341.5,20.0,0.95,15.0,50.0,319.69,176.53
2016,11,17,17,0,196.0,10.0,1.1,14.0,14.0,155.85,0.0
2016,11,17,17,15,98.0,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,171.5,12.5,1.1,7.0,26.5,9.83,0.0
2016,11,18,7,30,343.0,25.0,1.1,8.0,53.0,20.81,10.12
2016,11,18,7,45,439.5,34.5,1.1,9.0,94.5,28.75,19.67
2016,11,18,8,0,536.0,44.0,1.1,10.0,136.0,36.74,27.32
2016,11,18,8,15,597.0,50.5,1.1,10.5,180.0,42.11,32.43
2016,11,18,8,30,658.0,57.0,1.1,11.0,224.0,47.51,37.41
2016,11,18,8,45,696.0,61.5,1.1,12.0,267.0,55.38,44.39
2016,11,18,9,0,734.0,66.0,1.1,13.0,310.0,59.28,47.66
2016,11,18,9,15,761.5,69.5,1.0,14.0,349.0,62.23,50.01
2016,11,18,9,30,789.0,73.0,0.9,15.0,388.0,65.17,52.3
2016,11,18,9,45,808.5,75.5,0.85,16.0,422.0,67.21,53.76
2016,11,18,10,0,828.0,78.0,0.8,17.0,456.0,69.25,55.19
2016,11,18,10,15,841.5,80.0,0.85,17.5,483.5,70.81,56.32
2016,11,18,10,30,855.0,82.0,0.9,18.0,511.0,72.36,57.44
2016,11,18,10,45,865.5,82.5,1.0,19.0,532.5,102.64,60.19
2016,11,18,11,0,876.0,83.0,1.1,20.0,554.0,157.81,88.24
2016,11,18,11,15,881.5,84.0,1.05,20.5,567.0,212.9,128.37
2016,11,18,11,30,887.0,85.0,1.0,21.0,580.0,271.17,176.34
2016,11,18,11,45,891.5,84.5,1.0,22.0,586.0,322.74,220.65
2016,11,18,12,0,896.0,84.0,1.0,23.0,592.0,373.25,264.13
2016,11,18,12,15,895.5,83.5,0.95,23.0,589.5,420.59,305.41
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,465.96,344.16
2016,11,18,12,45,893.0,82.0,0.9,23.5,577.0,508.03,378.95
2016,11,18,13,0,891.0,81.0,0.9,24.0,567.0,547.64,410.86
2016,11,18,13,15,883.5,80.0,0.9,24.0,549.0,581.59,438.65
2016,11,18,13,30,876.0,79.0,0.9,24.0,531.0,616.53,466.36
2016,11,18,13,45,867.0,77.0,0.95,24.0,506.0,642.87,488.03
2016,11,18,14,0,858.0,75.0,1.0,24.0,481.0,665.72,506.97
2016,11,18,14,15,842.0,72.5,1.0,24.0,449.0,679.67,518.9
2016,11,18,14,30,826.0,70.0,1.0,24.0,417.0,689.72,527.38
2016,11,18,14,45,803.5,67.0,1.0,24.0,380.0,690.58,528.86
2016,11,18,15,0,781.0,64.0,1.0,24.0,343.0,687.46,527.53
2016,11,18,15,15,747.0,60.5,0.95,23.0,301.0,671.13,518.09
2016,11,18,15,30,713.0,57.0,0.9,22.0,259.0,650.88,505.25
2016,11,18,15,45,662.0,52.0,0.9,21.0,214.5,611.96,478.27
2016,11,18,16,0,611.0,47.0,0.9,20.0,170.0,569.46,446.7
2016,11,18,16,15,527.5,39.5,1.0,19.0,126.0,505.27,396.79
2016,11,18,16,30,444.0,32.0,1.1,18.0,82.0,432.27,333.02
2016,11,18,16,45,294.5,21.0,1.2,17.0,47.0,291.92,150.93
2016,11,18,17,0,145.0,10.0,1.3,16.0,12.0,117.02,0.0
2016,11,18,17,15,72.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,165.0,12.5,1.6,6.5,25.0,9.83,0.0
2016,11,19,7,30,330.0,25.0,1.9,7.0,50.0,20.81,9.53
2016,11,19,7,45,427.0,34.5,2.25,8.0,91.0,28.72,19.61
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,36.68,27.3
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,42.01,32.42
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,47.37,37.4
2016,11,19,8,45,664.5,65.0,2.6,11.0,258.5,53.38,42.74
2016,11,19,9,0,685.0,73.0,2.6,12.0,298.0,59.22,47.79
2016,11,19,9,15,711.5,77.0,2.9,13.0,335.5,62.14,50.13
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,65.05,52.42
2016,11,19,9,45,617.5,114.5,3.5,15.0,373.0,85.85,70.39
2016,11,19,10,0,497.0,148.0,3.8,16.0,373.0,102.16,84.17
2016,11,19,10,15,649.5,120.0,4.2,16.5,432.0,88.42,71.92
2016,11,19,10,30,802.0,92.0,4.6,17.0,491.0,78.34,62.92
2016,11,19,10,45,804.5,96.0,5.0,17.5,510.5,106.97,66.68
2016,11,19,11,0,807.0,100.0,5.4,18.0,530.0,160.58,94.93
2016,11,19,11,15,816.0,101.0,5.55,18.0,544.5,212.71,133.73
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,264.95,178.45
2016,11,19,11,45,839.5,99.0,5.9,18.0,568.0,315.32,224.06
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,365.68,270.54
2016,11,19,12,15,858.0,96.0,6.1,17.5,577.5,414.4,316.28
2016,11,19,12,30,862.0,96.0,6.1,17.0,578.0,461.71,360.36
2016,11,19,12,45,517.5,173.0,6.2,17.0,461.0,405.59,323.04
2016,11,19,13,0,173.0,250.0,6.3,17.0,344.0,305.95,245.89
2016,11,19,13,15,129.0,238.5,6.25,16.5,307.5,284.8,230.26
2016,11,19,13,30,85.0,227.0,6.2,16.0,271.0,247.96,201.11
2016,11,19,13,45,366.0,171.0,6.2,16.0,345.5,415.78,341.93
2016,11,19,14,0,647.0,115.0,6.2,16.0,420.0,569.72,469.68
2016,11,19,14,15,770.0,89.0,6.15,15.5,428.0,645.89,534.02
2016,11,19,14,30,893.0,63.0,6.1,15.0,436.0,719.95,595.56
2016,11,19,14,45,880.0,59.0,6.1,14.5,398.5,727.38,603.3
2016,11,19,15,0,867.0,55.0,6.1,14.0,361.0,731.02,608.23
2016,11,19,15,15,837.0,52.0,6.0,13.5,318.0,719.48,600.53
2016,11,19,15,30,807.0,49.0,5.9,13.0,275.0,711.4,594.84
2016,11,19,15,45,756.5,45.5,5.8,12.5,229.0,675.72,565.92
2016,11,19,16,0,706.0,42.0,5.7,12.0,183.0,636.36,531.97
2016,11,19,16,15,623.5,36.0,5.45,11.0,136.5,565.93,470.51
2016,11,19,16,30,541.0,30.0,5.2,10.0,90.0,492.78,398.54
2016,11,19,16,45,270.5,15.0,4.95,9.5,45.0,257.39,129.92
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,9.05,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,21.18,9.4
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.5,28.25,19.76
2016,11,20,8,0,643.0,38.0,2.9,1.0,144.0,35.45,27.06
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.5,40.27,31.85
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,45.14,36.53
2016,11,20,8,45,798.0,51.5,3.4,2.5,281.5,48.59,39.74
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,52.04,42.86
2016,11,20,9,15,859.5,57.5,3.6,3.5,366.5,59.5,49.61
2016,11,20,9,30,884.0,60.0,3.6,4.0,407.0,62.53,52.2
2016,11,20,9,45,903.0,61.5,3.65,4.5,442.0,64.67,53.95
2016,11,20,10,0,922.0,63.0,3.7,5.0,477.0,66.71,55.61
2016,11,20,10,15,933.5,64.0,3.7,5.5,505.0,68.19,56.73
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,69.58,57.78
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,97.37,59.41
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,155.7,88.78
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,213.32,132.77
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,270.21,183.37
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,324.79,234.72
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,377.8,285.28
