Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,428.09,333.62
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,476.16,379.2
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,519.97,419.66
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,560.88,456.64
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.5,597.42,489.96
2016,11,20,13,30,939.0,66.0,4.0,9.0,545.0,630.68,519.95
2016,11,20,13,45,923.5,66.0,4.05,9.5,518.0,656.19,542.4
2016,11,20,14,0,908.0,66.0,4.1,10.0,491.0,677.83,561.4
2016,11,20,14,15,892.0,64.5,4.1,9.5,458.5,693.56,577.34
2016,11,20,14,30,876.0,63.0,4.1,9.0,426.0,705.44,588.97
2016,11,20,14,45,847.5,61.5,4.1,9.0,387.0,711.29,594.53
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,706.44,591.63
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,691.87,581.22
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,673.31,567.02
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,631.19,531.86
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,585.22,491.73
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,511.52,427.63
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,435.43,353.66
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,234.18,110.21
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,11.5,1.5,-1.0,24.0,9.05,0.0
2016,11,21,7,30,359.0,23.0,1.8,0.0,48.0,19.26,7.13
2016,11,21,7,45,468.5,31.5,2.15,0.5,90.5,28.82,20.18
2016,11,21,8,0,578.0,40.0,2.5,1.0,133.0,36.77,28.23
2016,11,21,8,15,641.5,45.5,2.75,1.5,178.0,41.87,33.31
2016,11,21,8,30,705.0,51.0,3.0,2.0,223.0,47.03,38.27
2016,11,21,8,45,746.5,54.5,3.25,2.5,267.0,50.36,41.39
2016,11,21,9,0,788.0,58.0,3.5,3.0,311.0,53.73,44.43
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.5,56.14,46.51
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,58.54,48.55
2016,11,21,9,45,864.5,64.0,3.5,5.0,425.0,65.63,54.75
2016,11,21,10,0,887.0,65.0,3.5,6.0,460.0,67.35,55.99
2016,11,21,10,15,900.0,66.5,3.5,6.5,488.5,69.15,57.4
2016,11,21,10,30,913.0,68.0,3.5,7.0,517.0,70.87,58.74
2016,11,21,10,45,923.5,68.0,3.5,7.5,538.5,95.29,59.32
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,151.83,86.75
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,208.19,129.11
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,264.01,178.25
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,317.72,228.31
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,370.18,277.91
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,420.32,325.14
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,468.48,369.69
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,512.83,410.04
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,554.58,447.19
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,591.16,480.17
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,624.57,509.95
2016,11,21,13,45,925.5,63.5,3.5,11.0,514.0,652.0,534.53
2016,11,21,14,0,916.0,62.0,3.5,11.0,489.0,675.86,555.9
2016,11,21,14,15,901.0,60.5,3.45,11.0,457.0,692.4,571.06
2016,11,21,14,30,886.0,59.0,3.4,11.0,425.0,705.11,581.84
2016,11,21,14,45,865.0,57.0,3.4,11.0,387.0,709.11,585.87
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,709.29,586.87
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,703.75,582.85
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,687.2,569.52
2016,11,21,15,45,731.5,45.0,2.55,9.5,219.0,651.83,540.56
2016,11,21,16,0,682.0,41.0,2.3,9.0,174.0,612.94,506.86
2016,11,21,16,15,599.5,35.0,2.1,7.5,129.0,543.1,447.82
2016,11,21,16,30,517.0,29.0,1.9,6.0,84.0,470.76,377.4
2016,11,21,16,45,258.5,14.5,1.7,5.0,42.0,245.02,104.82
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,8.26,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,19.31,6.09
2016,11,22,7,45,519.5,28.5,1.45,-0.5,92.0,26.38,18.0
2016,11,22,8,0,626.0,36.0,1.6,0.0,135.0,33.59,25.4
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.5,38.43,30.26
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,43.34,35.0
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,46.42,37.9
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,53.9,44.79
2016,11,22,9,15,851.0,54.5,1.8,2.5,354.0,57.05,47.57
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,60.1,50.21
2016,11,22,9,45,683.5,100.5,2.0,4.0,377.5,77.42,65.77
2016,11,22,10,0,491.0,144.0,2.1,5.0,361.0,99.81,85.64
2016,11,22,10,15,713.5,102.5,2.0,5.5,440.0,78.14,65.74
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,66.5,55.01
2016,11,22,10,45,944.0,62.0,1.85,7.0,540.0,89.62,55.56
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,147.53,82.73
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,204.51,124.58
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,260.84,173.06
2016,11,22,11,45,963.5,63.5,1.55,9.5,593.0,314.92,222.56
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,367.62,271.35
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.5,417.53,317.11
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,465.25,359.76
2016,11,22,12,45,955.0,64.0,1.2,11.5,582.0,509.26,398.05
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,550.37,432.63
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,586.37,462.91
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,619.08,489.74
2016,11,22,13,45,920.5,62.5,0.85,12.0,508.0,645.18,511.43
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,667.59,529.9
2016,11,22,14,15,893.5,59.5,0.7,12.0,450.0,683.62,542.63
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,695.83,551.2
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.5,698.71,553.34
2016,11,22,15,0,835.0,53.0,0.5,12.0,343.0,697.73,552.65
2016,11,22,15,15,803.0,50.0,0.4,11.5,301.0,684.53,543.08
2016,11,22,15,30,771.0,47.0,0.3,11.0,259.0,674.9,535.54
2016,11,22,15,45,722.5,43.0,0.25,11.0,214.0,640.43,508.51
2016,11,22,16,0,674.0,39.0,0.2,11.0,169.0,602.62,477.38
2016,11,22,16,15,592.0,33.0,0.3,10.5,125.0,533.65,422.7
2016,11,22,16,30,510.0,27.0,0.4,10.0,81.0,462.73,356.73
2016,11,22,16,45,255.0,13.5,0.55,9.5,40.5,239.66,89.14
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,57.5,11.0,1.05,0.5,15.0,8.65,0.0
2016,11,23,7,30,115.0,22.0,1.1,1.0,30.0,16.65,3.19
2016,11,23,7,45,165.0,38.0,1.2,2.0,59.0,28.43,19.5
2016,11,23,8,0,215.0,54.0,1.3,3.0,88.0,39.99,30.87
2016,11,23,8,15,243.0,70.5,1.25,3.5,119.5,51.71,42.06
2016,11,23,8,30,271.0,87.0,1.2,4.0,151.0,63.07,52.72
2016,11,23,8,45,292.0,100.5,1.15,4.5,182.0,72.27,61.19
2016,11,23,9,0,313.0,114.0,1.1,5.0,213.0,81.26,69.29
2016,11,23,9,15,311.5,130.5,0.95,5.5,239.0,91.5,78.35
2016,11,23,9,30,310.0,147.0,0.8,6.0,265.0,101.42,86.97
2016,11,23,9,45,320.0,160.0,0.7,7.0,291.5,109.25,93.42
2016,11,23,10,0,330.0,173.0,0.6,8.0,318.0,116.89,99.59
2016,11,23,10,15,586.0,126.5,0.85,9.0,403.5,92.17,77.26
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,70.78,57.96
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,90.86,58.64
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,145.88,84.29
2016,11,23,11,15,863.5,86.0,1.75,12.0,544.0,199.79,123.27
2016,11,23,11,30,870.0,87.0,1.8,12.0,558.0,253.47,168.9
2016,11,23,11,45,873.0,87.0,1.9,12.5,564.0,304.94,215.43
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,355.3,261.68
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,403.05,305.98
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,448.94,348.0
2016,11,23,12,45,872.5,86.0,2.15,13.5,556.5,490.91,385.37
2016,11,23,13,0,870.0,85.0,2.2,14.0,547.0,530.43,419.81
2016,11,23,13,15,655.0,134.5,2.2,14.0,476.0,501.42,400.97
2016,11,23,13,30,440.0,184.0,2.2,14.0,405.0,446.71,360.32
2016,11,23,13,45,362.0,188.0,2.25,14.0,364.0,411.76,334.88
2016,11,23,14,0,284.0,192.0,2.3,14.0,323.0,383.49,313.39
2016,11,23,14,15,214.5,184.0,2.15,13.5,279.0,328.88,270.65
2016,11,23,14,30,145.0,176.0,2.0,13.0,235.0,283.68,234.27
2016,11,23,14,45,139.5,161.0,1.95,13.0,213.5,272.68,226.15
2016,11,23,15,0,134.0,146.0,1.9,13.0,192.0,260.64,216.84
2016,11,23,15,15,128.5,128.5,1.65,12.0,168.0,244.32,204.36
2016,11,23,15,30,123.0,111.0,1.4,11.0,144.0,226.86,190.49
2016,11,23,15,45,113.0,92.5,1.2,10.5,119.0,203.33,170.58
2016,11,23,16,0,103.0,74.0,1.0,10.0,94.0,178.46,148.87
2016,11,23,16,15,84.5,55.5,1.05,9.5,69.0,145.54,119.49
2016,11,23,16,30,66.0,37.0,1.1,9.0,44.0,110.39,85.96
2016,11,23,16,45,33.0,18.5,1.15,8.5,22.0,52.89,13.58
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,6.0,1.2,6.5,6.0,4.72,0.0
2016,11,24,7,30,0.0,12.0,1.4,7.0,12.0,9.13,0.0
2016,11,24,7,45,0.0,25.0,1.6,7.5,25.0,19.09,10.82
2016,11,24,8,0,0.0,38.0,1.8,8.0,38.0,28.84,20.22
2016,11,24,8,15,0.0,52.5,1.75,8.5,52.5,39.42,30.11
2016,11,24,8,30,0.0,67.0,1.7,9.0,67.0,49.9,39.79
2016,11,24,8,45,0.0,82.0,1.7,9.5,82.0,60.61,49.52
2016,11,24,9,0,0.0,97.0,1.7,10.0,97.0,71.2,58.98
2016,11,24,9,15,125.5,125.0,1.75,10.5,172.5,87.66,73.53
2016,11,24,9,30,251.0,153.0,1.8,11.0,248.0,103.9,87.68
2016,11,24,9,45,285.0,163.0,1.9,12.0,280.0,110.33,92.82
2016,11,24,10,0,319.0,173.0,2.0,13.0,312.0,116.67,97.84
2016,11,24,10,15,566.5,127.0,2.15,13.5,392.5,92.28,76.17
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,70.94,57.23
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,87.04,56.24
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,139.66,79.18
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,191.96,115.99
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,243.96,159.34
2016,11,24,11,45,854.5,83.0,2.95,17.5,548.0,294.39,204.39
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,343.78,249.37
2016,11,24,12,15,858.0,83.0,3.1,18.5,552.5,390.68,291.98
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,435.79,332.29
2016,11,24,12,45,832.0,90.5,3.15,19.5,537.5,474.17,366.62
2016,11,24,13,0,806.0,98.0,3.2,20.0,524.0,508.42,396.63
2016,11,24,13,15,798.0,97.0,3.15,20.0,507.5,540.12,424.39
2016,11,24,13,30,790.0,96.0,3.1,20.0,491.0,568.82,449.22
2016,11,24,13,45,776.5,94.0,3.1,20.0,466.5,590.07,468.09
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,610.31,485.77
2016,11,24,14,15,744.5,89.5,2.95,20.0,412.0,621.35,495.74
2016,11,24,14,30,726.0,87.0,2.8,20.0,382.0,628.69,502.63
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.5,623.26,499.76
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,613.88,493.47
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,592.45,478.04
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,567.33,458.95
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,514.46,416.56
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,457.78,369.61
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.5,379.15,304.73
2016,11,24,16,30,273.0,38.0,1.2,16.0,66.0,303.54,234.41
2016,11,24,16,45,136.5,19.0,1.2,15.5,33.0,157.65,42.43
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,76.0,12.0,0.9,8.5,16.0,9.44,0.0
2016,11,25,7,30,152.0,24.0,1.0,9.0,32.0,18.18,0.04
2016,11,25,7,45,257.5,38.0,1.15,9.5,68.5,28.83,18.87
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,39.52,29.46
2016,11,25,8,15,433.5,61.5,1.25,10.5,146.5,49.87,39.18
2016,11,25,8,30,504.0,71.0,1.2,11.0,188.0,57.17,45.97
2016,11,25,8,45,554.0,77.5,1.15,11.5,229.0,61.89,50.26
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,66.64,54.44
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,70.06,57.21
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,73.49,59.92
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,75.72,61.52
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,78.0,63.12
2016,11,25,10,15,564.0,140.0,0.85,16.5,393.5,98.49,80.62
2016,11,25,10,30,409.0,179.0,1.0,17.0,375.0,118.38,97.34
2016,11,25,10,45,354.5,198.5,1.15,18.0,374.0,138.56,104.61
2016,11,25,11,0,300.0,218.0,1.3,19.0,373.0,171.82,124.03
2016,11,25,11,15,217.5,232.0,1.4,19.0,345.5,193.38,142.58
2016,11,25,11,30,135.0,246.0,1.5,19.0,318.0,203.4,154.26
2016,11,25,11,45,207.5,243.0,1.65,19.5,355.5,233.71,176.23
2016,11,25,12,0,280.0,240.0,1.8,20.0,393.0,273.93,207.02
2016,11,25,12,15,432.0,200.5,1.85,20.0,435.5,324.73,245.74
2016,11,25,12,30,584.0,161.0,1.9,20.0,478.0,382.93,291.77
2016,11,25,12,45,538.5,172.5,2.0,20.5,460.5,405.03,312.08
2016,11,25,13,0,493.0,184.0,2.1,21.0,443.0,422.22,327.85
2016,11,25,13,15,511.5,172.0,2.1,21.0,433.0,448.27,350.28
2016,11,25,13,30,530.0,160.0,2.1,21.0,423.0,473.47,371.82
2016,11,25,13,45,497.5,158.0,2.15,21.0,396.0,476.28,376.0
2016,11,25,14,0,465.0,156.0,2.2,21.0,369.0,475.24,377.02
2016,11,25,14,15,389.0,157.0,2.05,20.5,327.0,444.57,354.77
2016,11,25,14,30,313.0,158.0,1.9,20.0,285.0,393.77,316.63
2016,11,25,14,45,292.0,148.0,1.75,20.0,258.0,380.76,307.3
2016,11,25,15,0,271.0,138.0,1.6,20.0,231.0,365.86,295.99
2016,11,25,15,15,257.0,122.0,1.4,19.5,201.0,346.78,281.7
2016,11,25,15,30,243.0,106.0,1.2,19.0,171.0,325.87,265.41
2016,11,25,15,45,206.5,90.0,1.0,18.5,138.5,286.24,233.06
2016,11,25,16,0,170.0,74.0,0.8,18.0,106.0,245.22,198.59
2016,11,25,16,15,132.0,56.0,0.8,17.5,76.5,198.43,158.59
2016,11,25,16,30,94.0,38.0,0.8,17.0,47.0,150.11,113.75
2016,11,25,16,45,47.0,19.0,0.85,16.5,23.5,75.43,14.04
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,8.26,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,17.45,0.0
2016,11,26,7,45,393.0,31.0,2.6,5.0,76.0,25.87,16.49
2016,11,26,8,0,522.0,41.0,3.0,6.0,117.0,34.41,25.29
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.5,40.26,31.1
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,46.16,36.79
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,53.68,43.74
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,57.37,47.06
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,60.45,49.74
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,63.52,52.36
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.5,63.94,52.54
2016,11,26,10,0,879.0,70.0,3.8,9.0,448.0,64.45,52.79
2016,11,26,10,15,892.5,72.0,3.75,9.5,476.5,66.17,54.13
2016,11,26,10,30,906.0,74.0,3.7,10.0,505.0,74.42,61.3
2016,11,26,10,45,918.5,74.0,3.65,10.5,527.0,87.17,59.48
2016,11,26,11,0,931.0,74.0,3.6,11.0,549.0,143.49,81.72
2016,11,26,11,15,936.5,74.5,3.55,11.0,563.5,199.61,121.05
2016,11,26,11,30,942.0,75.0,3.5,11.0,578.0,255.23,168.29
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.5,309.43,217.59
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,362.68,267.03
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.5,412.41,314.09
2016,11,26,12,30,953.0,73.0,3.4,12.0,588.0,460.1,358.72
2016,11,26,12,45,951.0,72.5,3.4,12.5,578.0,504.9,399.34
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,547.17,436.82
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.5,583.6,469.63
2016,11,26,13,30,935.0,70.0,3.4,13.0,533.0,616.82,499.19
2016,11,26,13,45,925.5,68.5,3.4,13.0,508.0,644.68,524.04
2016,11,26,14,0,916.0,67.0,3.4,13.0,483.0,669.0,545.69
2016,11,26,14,15,900.0,65.0,3.35,12.5,451.0,684.87,561.33
2016,11,26,14,30,884.0,63.0,3.3,12.0,419.0,696.85,573.39
2016,11,26,14,45,862.5,60.5,3.3,12.0,381.0,707.02,582.05
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,706.97,582.72
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,692.47,571.65
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,673.94,556.65
2016,11,26,15,45,720.5,46.5,2.45,10.5,212.5,636.36,525.79
2016,11,26,16,0,668.0,42.0,2.2,10.0,167.0,595.12,490.02
2016,11,26,16,15,578.5,35.5,2.0,9.0,122.5,520.32,425.97
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,442.78,348.07
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,229.22,47.19
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.5,10.5,1.05,-1.5,16.0,8.26,0.0
2016,11,27,7,30,221.0,21.0,1.2,-1.0,32.0,17.4,0.0
2016,11,27,7,45,349.5,32.0,1.35,-0.5,71.0,26.57,17.35
2016,11,27,8,0,478.0,43.0,1.5,0.0,110.0,35.83,27.22
2016,11,27,8,15,552.0,50.0,1.35,0.5,154.0,41.56,33.02
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,47.37,38.68
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.5,51.43,42.46
2016,11,27,9,0,723.0,67.0,1.0,3.0,285.0,55.52,46.14
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.5,63.1,52.91
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,66.08,55.34
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.5,68.86,57.55
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,71.61,59.7
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,73.17,60.86
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,74.74,62.04
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.0,85.69,60.76
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,141.22,82.81
2016,11,27,11,15,880.5,90.0,0.85,9.0,546.5,195.95,120.59
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,250.45,166.07
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,302.86,213.08
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,353.89,259.76
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.5,402.3,304.51
2016,11,27,12,30,886.0,93.0,1.1,10.0,569.0,448.84,347.0
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.5,490.62,384.22
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,529.71,418.32
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,564.14,448.45
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,595.41,475.44
2016,11,27,13,45,840.0,90.0,1.3,11.0,487.0,617.79,495.98
2016,11,27,14,0,821.0,90.0,1.4,11.0,461.0,636.15,513.14
2016,11,27,14,15,802.5,87.5,1.35,11.0,429.5,648.27,524.17
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,656.4,531.91
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,654.59,532.11
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,644.54,525.66
2016,11,27,15,15,675.5,75.0,1.1,10.5,280.5,622.75,508.74
2016,11,27,15,30,635.0,70.0,0.9,10.0,239.0,597.03,488.07
2016,11,27,15,45,571.0,63.5,0.75,9.5,195.0,548.19,448.99
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,495.72,405.37
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,410.09,335.32
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,322.58,253.71
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,171.6,27.02
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,4.5,0.95,1.5,4.5,3.54,0.0
2016,11,28,7,30,0.0,9.0,1.1,2.0,9.0,6.83,0.0
2016,11,28,7,45,0.0,20.5,1.3,2.5,20.5,15.63,7.61
2016,11,28,8,0,0.0,32.0,1.5,3.0,32.0,24.46,16.55
2016,11,28,8,15,0.0,45.0,1.45,3.0,45.0,34.12,25.83
2016,11,28,8,30,0.0,58.0,1.4,3.0,58.0,43.64,34.92
2016,11,28,8,45,0.0,70.5,1.4,3.5,70.5,52.76,43.43
2016,11,28,9,0,0.0,83.0,1.4,4.0,83.0,61.79,51.72
2016,11,28,9,15,23.5,115.0,1.4,4.5,123.5,81.71,69.84
2016,11,28,9,30,47.0,147.0,1.4,5.0,164.0,101.3,87.36
2016,11,28,9,45,46.0,159.5,1.4,5.5,177.5,109.33,94.24
2016,11,28,10,0,45.0,172.0,1.4,6.0,191.0,117.16,100.89
2016,11,28,10,15,58.0,187.0,1.55,6.5,213.5,126.37,108.74
2016,11,28,10,30,71.0,202.0,1.7,7.0,236.0,135.36,116.33
2016,11,28,10,45,231.0,199.5,1.9,7.5,315.0,132.19,113.16
2016,11,28,11,0,391.0,197.0,2.1,8.0,394.0,164.21,120.68
2016,11,28,11,15,204.0,196.5,2.1,8.0,299.5,167.64,128.28
2016,11,28,11,30,17.0,196.0,2.1,8.0,205.0,147.98,120.13
2016,11,28,11,45,98.5,221.5,2.1,8.5,274.5,188.5,150.76
2016,11,28,12,0,180.0,247.0,2.1,9.0,344.0,242.83,193.49
2016,11,28,12,15,278.5,231.0,2.15,9.0,380.5,285.11,227.3
2016,11,28,12,30,377.0,215.0,2.2,9.0,417.0,332.04,266.1
2016,11,28,12,45,231.5,223.0,2.25,9.5,346.5,290.49,235.74
2016,11,28,13,0,86.0,231.0,2.3,10.0,276.0,233.64,190.77
2016,11,28,13,15,86.0,223.5,2.35,10.0,267.0,235.15,192.92
2016,11,28,13,30,86.0,216.0,2.4,10.0,258.0,236.28,194.56
2016,11,28,13,45,130.0,207.0,2.45,10.5,267.0,273.81,226.3
2016,11,28,14,0,174.0,198.0,2.5,11.0,276.0,302.95,251.15
2016,11,28,14,15,92.5,171.0,2.35,11.0,212.0,218.15,180.85
2016,11,28,14,30,11.0,144.0,2.2,11.0,148.0,128.81,104.85
2016,11,28,14,45,7.5,131.5,2.1,11.0,134.5,117.28,95.36
2016,11,28,15,0,4.0,119.0,2.0,11.0,121.0,105.57,85.45
2016,11,28,15,15,2.0,104.0,1.85,10.5,105.0,92.06,74.07
2016,11,28,15,30,0.0,89.0,1.7,10.0,89.0,78.3,62.29
2016,11,28,15,45,0.0,73.0,1.55,9.5,73.0,64.55,50.38
2016,11,28,16,0,0.0,57.0,1.4,9.0,57.0,50.34,37.87
2016,11,28,16,15,0.0,41.0,1.45,8.5,41.0,35.37,24.56
2016,11,28,16,30,0.0,25.0,1.5,8.0,25.0,19.1,9.84
2016,11,28,16,45,0.0,12.5,1.6,8.0,12.5,9.52,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.18,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.27,0.0
2016,11,29,7,45,0.0,9.0,6.45,15.5,9.0,6.82,0.0
2016,11,29,8,0,0.0,15.0,6.5,16.0,15.0,11.39,4.17
2016,11,29,8,15,0.0,22.0,6.5,16.0,22.0,16.74,9.06
2016,11,29,8,30,0.0,29.0,6.5,16.0,29.0,22.09,13.95
2016,11,29,8,45,0.0,36.0,6.55,16.5,36.0,27.47,18.76
2016,11,29,9,0,0.0,43.0,6.6,17.0,43.0,32.85,23.52
2016,11,29,9,15,0.0,49.5,6.55,17.0,49.5,37.86,27.95
2016,11,29,9,30,0.0,56.0,6.5,17.0,56.0,42.87,32.34
2016,11,29,9,45,9.0,106.5,6.45,17.5,110.5,79.3,64.18
2016,11,29,10,0,18.0,157.0,6.4,18.0,165.0,112.1,92.42
2016,11,29,10,15,9.0,152.0,6.3,18.0,156.0,109.69,90.15
2016,11,29,10,30,0.0,147.0,6.2,18.0,147.0,106.97,87.64
2016,11,29,10,45,0.0,83.5,6.1,18.5,83.5,64.2,50.36
2016,11,29,11,0,0.0,20.0,6.0,19.0,20.0,15.27,7.12
2016,11,29,11,15,0.0,78.5,5.85,19.0,78.5,60.33,44.62
2016,11,29,11,30,0.0,137.0,5.7,19.0,137.0,103.41,80.09
2016,11,29,11,45,0.0,74.5,5.6,19.0,74.5,57.25,41.97
2016,11,29,12,0,0.0,12.0,5.5,19.0,12.0,9.16,1.99
2016,11,29,12,15,0.0,16.5,5.4,19.0,16.5,12.6,4.87
2016,11,29,12,30,0.0,21.0,5.3,19.0,21.0,16.05,7.74
2016,11,29,12,45,0.0,89.0,5.25,19.0,89.0,68.49,51.33
2016,11,29,13,0,0.0,157.0,5.2,19.0,157.0,122.74,95.99
2016,11,29,13,15,0.0,131.0,5.15,19.0,131.0,102.36,79.32
2016,11,29,13,30,0.0,105.0,5.1,19.0,105.0,81.55,62.26
2016,11,29,13,45,78.0,151.5,5.1,19.5,186.5,176.61,141.51
2016,11,29,14,0,156.0,198.0,5.1,20.0,268.0,291.17,235.16
2016,11,29,14,15,78.0,137.5,4.9,20.0,172.5,173.29,139.27
2016,11,29,14,30,0.0,77.0,4.7,20.0,77.0,59.32,43.94
2016,11,29,14,45,0.0,69.5,4.55,20.0,69.5,53.32,39.06
2016,11,29,15,0,0.0,62.0,4.4,20.0,62.0,47.52,34.27
2016,11,29,15,15,317.5,59.5,4.1,19.5,143.5,325.64,271.46
2016,11,29,15,30,635.0,57.0,3.8,19.0,225.0,578.17,473.26
2016,11,29,15,45,559.5,54.0,3.5,18.5,182.5,525.85,429.77
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,470.0,383.19
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,392.97,317.6
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,314.85,241.62
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,165.48,11.78
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,4.72,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,9.14,0.0
2016,11,30,7,45,8.5,29.0,3.0,14.5,30.0,21.73,11.46
2016,11,30,8,0,17.0,46.0,3.2,15.0,48.0,33.75,23.51
2016,11,30,8,15,30.5,64.0,3.2,15.0,70.0,46.22,35.04
2016,11,30,8,30,44.0,82.0,3.2,15.0,92.0,58.5,46.27
2016,11,30,8,45,53.5,100.0,3.25,15.5,114.0,70.55,57.04
2016,11,30,9,0,63.0,118.0,3.3,16.0,136.0,82.37,67.42
2016,11,30,9,15,70.0,133.5,3.45,16.5,156.5,92.57,76.21
2016,11,30,9,30,77.0,149.0,3.6,17.0,177.0,102.57,84.68
2016,11,30,9,45,110.5,165.5,3.75,17.5,209.5,110.93,91.62
2016,11,30,10,0,144.0,182.0,3.9,18.0,242.0,121.01,99.97
2016,11,30,10,15,93.5,186.0,4.05,18.0,226.0,126.27,104.31
2016,11,30,10,30,43.0,190.0,4.2,18.0,210.0,128.35,105.93
2016,11,30,10,45,194.5,197.0,4.35,18.5,293.5,132.58,109.21
2016,11,30,11,0,346.0,204.0,4.5,19.0,377.0,162.26,116.66
2016,11,30,11,15,344.5,210.5,4.55,19.0,386.5,192.1,137.35
2016,11,30,11,30,343.0,217.0,4.6,19.0,396.0,221.64,161.27
2016,11,30,11,45,306.5,226.0,4.65,19.0,387.5,244.02,182.35
2016,11,30,12,0,270.0,235.0,4.7,19.0,379.0,262.59,200.49
2016,11,30,12,15,292.5,230.5,4.75,19.0,386.0,287.71,222.19
2016,11,30,12,30,315.0,226.0,4.8,19.0,393.0,314.08,245.1
2016,11,30,12,45,255.5,230.0,4.85,19.5,363.5,312.61,246.17
2016,11,30,13,0,196.0,234.0,4.9,20.0,334.0,296.95,235.18
2016,11,30,13,15,98.0,147.5,4.8,20.0,197.5,181.81,144.14
2016,11,30,13,30,0.0,61.0,4.7,20.0,61.0,46.78,33.25
2016,11,30,13,45,9.0,114.0,4.65,20.0,118.0,94.79,73.2
2016,11,30,14,0,18.0,167.0,4.6,20.0,175.0,149.07,117.98
2016,11,30,14,15,9.5,151.0,4.45,20.0,155.5,131.53,103.62
2016,11,30,14,30,1.0,135.0,4.3,20.0,136.0,113.18,88.54
2016,11,30,14,45,0.5,122.5,4.2,20.0,123.0,103.27,80.51
2016,11,30,15,0,0.0,110.0,4.1,20.0,110.0,93.25,72.32
2016,11,30,15,15,0.0,95.5,4.0,19.5,95.5,81.35,62.62
2016,11,30,15,30,0.0,81.0,3.9,19.0,81.0,69.24,52.58
2016,11,30,15,45,0.0,65.5,3.85,19.0,65.5,55.68,41.07
2016,11,30,16,0,0.0,50.0,3.8,19.0,50.0,41.65,29.07
2016,11,30,16,15,0.0,36.0,3.8,18.5,36.0,28.85,18.07
2016,11,30,16,30,0.0,22.0,3.8,18.0,22.0,16.79,7.4
2016,11,30,16,45,0.0,11.0,3.85,18.0,11.0,8.36,0.0
