Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.5,622.57,504.17
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,637.86,517.82
2016,12,21,14,45,838.0,57.0,1.2,11.0,360.0,643.27,522.99
2016,12,21,15,0,815.0,55.0,1.1,11.0,326.0,651.05,528.85
2016,12,21,15,15,783.5,52.0,1.05,10.0,287.0,641.82,523.48
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,628.69,514.62
2016,12,21,15,45,700.5,45.5,0.95,8.5,206.0,596.68,489.36
2016,12,21,16,0,649.0,42.0,0.9,8.0,164.0,560.88,459.51
2016,12,21,16,15,567.5,35.5,0.95,7.5,122.0,496.37,405.56
2016,12,21,16,30,486.0,29.0,1.0,7.0,80.0,429.29,341.75
2016,12,21,16,45,243.0,14.5,1.1,6.5,40.0,225.87,113.34
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.5,10.62,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,57.0,22.51,12.51
2016,12,22,8,15,454.0,35.5,2.15,2.5,96.5,29.64,21.06
2016,12,22,8,30,551.0,44.0,2.2,3.0,136.0,36.85,28.2
2016,12,22,8,45,614.0,49.0,2.3,4.0,178.0,41.11,32.34
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,49.23,39.86
2016,12,22,9,15,715.0,57.5,2.4,6.0,259.5,52.41,42.71
2016,12,22,9,30,753.0,61.0,2.4,7.0,299.0,55.63,45.48
2016,12,22,9,45,788.5,62.0,2.45,8.0,336.0,56.89,46.4
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,58.23,47.36
2016,12,22,10,15,841.0,65.0,2.65,9.5,403.0,60.06,48.84
2016,12,22,10,30,858.0,67.0,2.8,10.0,433.0,61.87,50.28
2016,12,22,10,45,870.5,68.0,3.0,11.0,456.0,69.17,56.52
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,81.3,55.29
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.5,134.76,76.14
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,188.12,112.8
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.5,239.89,156.18
2016,12,22,12,0,902.0,72.0,3.7,14.0,529.0,290.63,202.17
2016,12,22,12,15,902.0,72.0,3.7,14.0,530.0,338.97,247.74
2016,12,22,12,30,902.0,72.0,3.7,14.0,531.0,385.63,291.87
2016,12,22,12,45,899.5,72.0,3.7,14.5,524.0,429.43,332.5
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,470.97,370.33
2016,12,22,13,15,891.0,71.0,3.7,15.0,503.0,507.46,403.96
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,541.08,434.56
2016,12,22,13,45,875.0,69.0,3.7,15.0,468.0,569.52,460.44
2016,12,22,14,0,865.0,68.0,3.7,15.0,447.0,598.96,486.4
2016,12,22,14,15,851.5,66.5,3.6,14.5,419.5,618.71,505.11
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,634.83,520.66
2016,12,22,14,45,820.5,61.5,3.4,14.0,359.0,642.31,528.22
2016,12,22,15,0,803.0,58.0,3.3,14.0,326.0,645.99,532.18
2016,12,22,15,15,772.0,55.0,3.1,13.0,287.5,637.06,526.72
2016,12,22,15,30,741.0,52.0,2.9,12.0,249.0,624.21,517.55
2016,12,22,15,45,700.0,47.0,2.7,11.5,208.0,597.98,495.83
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,568.22,469.61
2016,12,22,16,15,579.5,36.0,2.55,10.0,125.0,505.79,416.74
2016,12,22,16,30,500.0,30.0,2.6,9.0,83.0,440.41,353.96
2016,12,22,16,45,250.0,15.0,2.7,8.5,41.5,232.4,124.79
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,18.5,14.5,1.9,-0.5,16.0,11.41,0.0
2016,12,23,8,0,37.0,29.0,2.1,0.0,32.0,21.7,11.82
2016,12,23,8,15,56.5,46.5,2.05,0.5,54.0,34.01,25.18
2016,12,23,8,30,76.0,64.0,2.0,1.0,76.0,46.09,36.92
2016,12,23,8,45,88.5,81.0,1.95,1.5,99.5,57.6,47.93
2016,12,23,9,0,101.0,98.0,1.9,2.0,123.0,68.88,58.53
2016,12,23,9,15,109.5,114.0,1.95,2.5,145.0,79.29,68.14
2016,12,23,9,30,118.0,130.0,2.0,3.0,167.0,89.47,77.36
2016,12,23,9,45,78.5,139.5,2.1,4.0,165.5,96.95,83.82
2016,12,23,10,0,39.0,149.0,2.2,5.0,164.0,102.78,88.67
2016,12,23,10,15,30.5,156.0,2.1,5.5,168.0,107.5,92.61
2016,12,23,10,30,22.0,163.0,2.0,6.0,172.0,116.06,99.96
2016,12,23,10,45,82.0,185.0,1.9,6.5,222.5,125.83,108.31
2016,12,23,11,0,142.0,207.0,1.8,7.0,273.0,137.8,112.02
2016,12,23,11,15,521.0,140.5,1.75,7.0,395.0,139.16,95.18
2016,12,23,11,30,900.0,74.0,1.7,7.0,517.0,189.23,115.83
2016,12,23,11,45,904.0,74.0,1.65,7.5,525.5,241.21,159.62
2016,12,23,12,0,908.0,74.0,1.6,8.0,534.0,292.28,206.05
2016,12,23,12,15,907.5,74.0,1.55,8.0,535.0,340.91,252.0
2016,12,23,12,30,907.0,74.0,1.5,8.0,536.0,387.79,296.29
2016,12,23,12,45,905.0,73.5,1.5,8.5,529.0,431.71,336.95
2016,12,23,13,0,903.0,73.0,1.5,9.0,522.0,473.38,374.72
2016,12,23,13,15,896.0,72.0,1.5,9.0,507.5,509.76,408.06
2016,12,23,13,30,889.0,71.0,1.5,9.0,493.0,543.18,438.23
2016,12,23,13,45,879.0,69.5,1.55,9.5,471.5,571.38,463.11
2016,12,23,14,0,869.0,68.0,1.6,10.0,450.0,596.25,484.81
2016,12,23,14,15,853.5,66.5,1.55,10.0,421.5,619.24,504.64
2016,12,23,14,30,838.0,65.0,1.5,10.0,393.0,634.23,518.0
2016,12,23,14,45,813.5,63.0,1.5,10.0,359.0,638.9,523.53
2016,12,23,15,0,789.0,61.0,1.5,10.0,325.0,639.53,525.59
2016,12,23,15,15,756.0,57.5,1.3,9.0,286.0,628.48,517.7
2016,12,23,15,30,723.0,54.0,1.1,8.0,247.0,613.45,506.06
2016,12,23,15,45,673.0,49.5,0.95,7.5,205.5,581.11,479.56
2016,12,23,16,0,623.0,45.0,0.8,7.0,164.0,544.99,448.56
2016,12,23,16,15,540.5,38.0,0.85,6.0,122.5,479.06,394.33
2016,12,23,16,30,458.0,31.0,0.9,5.0,81.0,421.11,339.41
2016,12,23,16,45,229.0,22.5,1.0,4.0,47.5,234.02,134.14
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,11.02,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,5.5,2.35,5.5,5.5,4.33,0.0
2016,12,24,8,0,0.0,11.0,2.5,6.0,11.0,8.35,0.86
2016,12,24,8,15,0.0,21.0,2.45,6.0,21.0,15.99,8.57
2016,12,24,8,30,0.0,31.0,2.4,6.0,31.0,23.66,15.87
2016,12,24,8,45,0.0,42.0,2.35,6.5,42.0,32.11,23.79
2016,12,24,9,0,0.0,53.0,2.3,7.0,53.0,40.54,31.61
2016,12,24,9,15,0.0,63.5,2.3,7.0,63.5,48.31,38.79
2016,12,24,9,30,0.0,74.0,2.3,7.0,74.0,56.01,45.83
2016,12,24,9,45,0.0,41.0,2.35,7.5,41.0,31.31,23.14
2016,12,24,10,0,0.0,8.0,2.4,8.0,8.0,6.08,0.0
2016,12,24,10,15,25.0,91.5,2.55,8.0,102.5,68.33,56.67
2016,12,24,10,30,50.0,175.0,2.7,8.0,197.0,119.04,102.0
2016,12,24,10,45,43.5,181.5,2.85,8.5,201.5,123.24,105.32
2016,12,24,11,0,37.0,188.0,3.0,9.0,206.0,128.13,109.31
2016,12,24,11,15,18.5,170.0,3.1,9.5,179.0,125.0,100.83
2016,12,24,11,30,0.0,152.0,3.2,10.0,152.0,112.92,91.03
2016,12,24,11,45,0.0,140.0,3.3,10.5,140.0,105.44,84.5
2016,12,24,12,0,0.0,128.0,3.4,11.0,128.0,97.35,77.49
2016,12,24,12,15,0.0,130.5,3.45,11.5,130.5,99.67,79.29
2016,12,24,12,30,0.0,133.0,3.5,12.0,133.0,102.04,81.14
2016,12,24,12,45,27.0,172.0,3.55,12.5,185.5,147.34,118.54
2016,12,24,13,0,54.0,211.0,3.6,13.0,238.0,195.36,158.05
2016,12,24,13,15,27.0,111.5,3.55,13.0,125.0,103.26,81.95
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,9.15,2.18
2016,12,24,13,45,0.0,11.0,3.45,13.5,11.0,8.38,1.53
2016,12,24,14,0,0.0,10.0,3.4,14.0,10.0,7.61,0.87
2016,12,24,14,15,0.0,31.0,3.15,14.0,31.0,23.66,14.65
2016,12,24,14,30,0.0,52.0,2.9,14.0,52.0,39.79,28.48
2016,12,24,14,45,0.0,47.5,2.7,14.0,47.5,36.32,25.55
2016,12,24,15,0,0.0,43.0,2.5,14.0,43.0,32.85,22.62
2016,12,24,15,15,0.0,37.5,2.1,13.5,37.5,28.62,19.06
2016,12,24,15,30,0.0,32.0,1.7,13.0,32.0,24.39,15.45
2016,12,24,15,45,0.0,26.5,1.35,12.5,26.5,20.18,11.8
2016,12,24,16,0,0.0,21.0,1.0,12.0,21.0,15.97,8.11
2016,12,24,16,15,0.0,15.5,1.0,11.0,15.5,11.77,4.4
2016,12,24,16,30,0.0,10.0,1.0,10.0,10.0,7.58,0.64
2016,12,24,16,45,0.0,5.5,1.05,9.5,5.5,4.16,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.79,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.5,2.2,6.5,23.0,12.2,0.0
2016,12,25,8,0,191.0,31.0,2.4,7.0,46.0,23.46,12.42
2016,12,25,8,15,280.5,43.5,2.4,7.5,81.5,32.95,23.44
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,42.46,32.61
2016,12,25,8,45,185.0,49.0,2.45,8.5,79.5,36.16,27.23
2016,12,25,9,0,0.0,42.0,2.5,9.0,42.0,32.09,23.65
2016,12,25,9,15,0.0,50.5,2.45,9.0,50.5,38.64,29.69
2016,12,25,9,30,0.0,59.0,2.4,9.0,59.0,45.2,35.66
2016,12,25,9,45,315.5,78.0,2.4,9.5,196.0,56.41,45.71
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,74.99,62.25
2016,12,25,10,15,315.5,106.5,2.35,10.5,224.5,74.03,61.15
2016,12,25,10,30,0.0,116.0,2.3,11.0,116.0,86.06,71.63
2016,12,25,10,45,1.5,136.5,2.3,11.5,137.0,99.87,83.58
2016,12,25,11,0,3.0,157.0,2.3,12.0,158.0,113.48,95.23
2016,12,25,11,15,23.0,180.0,2.2,12.0,191.5,131.67,105.23
2016,12,25,11,30,43.0,203.0,2.1,12.0,225.0,149.81,119.06
2016,12,25,11,45,22.5,184.5,2.05,12.5,196.0,140.81,112.19
2016,12,25,12,0,2.0,166.0,2.0,13.0,167.0,125.4,100.07
2016,12,25,12,15,1.0,151.5,1.9,13.0,152.0,115.58,91.95
2016,12,25,12,30,0.0,137.0,1.8,13.0,137.0,105.07,83.23
2016,12,25,12,45,0.0,115.0,1.7,13.0,115.0,88.58,69.47
2016,12,25,13,0,0.0,93.0,1.6,13.0,93.0,71.61,55.26
2016,12,25,13,15,0.0,115.0,1.55,13.0,115.0,89.18,70.12
2016,12,25,13,30,0.0,137.0,1.5,13.0,137.0,107.66,85.64
2016,12,25,13,45,0.0,112.0,1.45,13.0,112.0,87.56,68.85
2016,12,25,14,0,0.0,87.0,1.4,13.0,87.0,67.2,51.78
2016,12,25,14,15,2.5,113.0,1.3,13.0,114.0,91.36,72.38
2016,12,25,14,30,5.0,139.0,1.2,13.0,141.0,118.66,95.46
2016,12,25,14,45,2.5,127.5,1.2,13.0,128.5,108.57,87.03
2016,12,25,15,0,0.0,116.0,1.2,13.0,116.0,98.32,78.46
2016,12,25,15,15,264.0,97.0,1.05,12.5,168.0,305.8,257.04
2016,12,25,15,30,528.0,78.0,0.9,12.0,220.0,505.64,417.41
2016,12,25,15,45,473.5,70.0,0.75,12.0,182.0,464.98,381.86
2016,12,25,16,0,419.0,62.0,0.6,12.0,144.0,420.94,344.69
2016,12,25,16,15,341.0,51.5,0.65,11.5,107.0,353.58,288.96
2016,12,25,16,30,263.0,41.0,0.7,11.0,70.0,288.9,230.96
2016,12,25,16,45,156.5,26.0,0.75,10.5,41.0,186.32,113.76
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,44.8,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,116.0,14.5,1.75,6.5,24.0,11.41,0.0
2016,12,26,8,0,232.0,29.0,1.8,7.0,48.0,23.85,12.56
2016,12,26,8,15,327.5,40.5,1.8,7.0,84.5,33.19,23.69
2016,12,26,8,30,423.0,52.0,1.8,7.0,121.0,42.51,32.79
2016,12,26,8,45,488.0,59.0,1.8,7.5,160.5,47.94,38.05
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,53.42,43.19
2016,12,26,9,15,594.5,71.5,1.75,8.0,238.0,57.53,47.03
2016,12,26,9,30,636.0,77.0,1.7,8.0,276.0,61.65,50.78
2016,12,26,9,45,318.0,74.5,1.65,8.5,174.0,54.17,43.85
2016,12,26,10,0,0.0,72.0,1.6,9.0,72.0,55.25,44.68
2016,12,26,10,15,0.0,78.0,1.55,9.5,78.0,59.73,48.56
2016,12,26,10,30,0.0,84.0,1.5,10.0,84.0,64.17,52.36
2016,12,26,10,45,0.0,99.5,1.45,10.5,99.5,75.2,62.0
2016,12,26,11,0,0.0,115.0,1.4,11.0,115.0,86.05,71.38
2016,12,26,11,15,0.0,119.0,1.35,11.0,119.0,89.39,70.86
2016,12,26,11,30,0.0,123.0,1.3,11.0,123.0,92.74,73.6
2016,12,26,11,45,34.0,172.0,1.3,11.5,189.5,133.51,106.02
2016,12,26,12,0,68.0,221.0,1.3,12.0,256.0,180.05,142.92
2016,12,26,12,15,40.0,202.5,1.35,12.0,223.5,165.99,132.61
2016,12,26,12,30,12.0,184.0,1.4,12.0,191.0,144.79,116.14
2016,12,26,12,45,18.0,188.5,1.45,12.5,198.0,152.66,122.55
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,161.34,129.61
2016,12,26,13,15,75.5,203.5,1.55,13.0,239.5,204.95,165.6
2016,12,26,13,30,127.0,214.0,1.6,13.0,274.0,257.73,209.07
2016,12,26,13,45,456.0,146.5,1.65,13.5,350.0,409.06,332.1
2016,12,26,14,0,785.0,79.0,1.7,14.0,426.0,561.04,452.39
2016,12,26,14,15,431.0,123.0,1.7,13.5,312.0,410.82,335.78
2016,12,26,14,30,77.0,167.0,1.7,13.0,198.0,205.34,168.07
2016,12,26,14,45,74.0,153.5,1.75,13.0,181.0,195.94,161.49
2016,12,26,15,0,71.0,140.0,1.8,13.0,164.0,185.99,153.66
2016,12,26,15,15,359.0,99.5,1.6,12.5,199.5,393.54,329.6
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,569.43,470.01
2016,12,26,15,45,600.0,53.5,1.2,12.0,196.0,538.54,442.09
2016,12,26,16,0,553.0,48.0,1.0,12.0,157.0,504.55,412.29
2016,12,26,16,15,474.0,40.5,0.95,11.5,117.5,441.81,359.88
2016,12,26,16,30,395.0,33.0,0.9,11.0,78.0,377.46,301.66
2016,12,26,16,45,264.5,22.5,0.9,10.5,46.5,263.67,168.79
2016,12,26,17,0,134.0,12.0,0.9,10.0,15.0,106.4,0.0
2016,12,26,17,15,67.0,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.0,3.15,8.5,7.0,5.51,0.0
2016,12,27,8,0,0.0,14.0,3.3,9.0,14.0,10.65,2.34
2016,12,27,8,15,0.0,24.5,3.4,9.5,24.5,18.68,10.71
2016,12,27,8,30,0.0,35.0,3.5,10.0,35.0,26.75,18.29
2016,12,27,8,45,0.0,46.5,3.65,10.5,46.5,35.5,26.39
2016,12,27,9,0,0.0,58.0,3.8,11.0,58.0,43.99,34.17
2016,12,27,9,15,0.0,69.0,3.95,11.5,69.0,52.07,41.45
2016,12,27,9,30,0.0,80.0,4.1,12.0,80.0,60.08,48.57
2016,12,27,9,45,0.0,74.0,4.3,12.5,74.0,56.38,45.11
2016,12,27,10,0,0.0,68.0,4.5,13.0,68.0,52.16,41.18
2016,12,27,10,15,10.0,114.5,4.6,13.5,119.0,84.79,70.0
2016,12,27,10,30,20.0,161.0,4.7,14.0,170.0,114.8,96.11
2016,12,27,10,45,32.0,176.0,4.8,14.5,191.0,120.07,100.35
2016,12,27,11,0,44.0,191.0,4.9,15.0,212.0,129.42,108.14
2016,12,27,11,15,167.0,200.5,4.8,15.0,282.5,148.81,113.6
2016,12,27,11,30,290.0,210.0,4.7,15.0,353.0,184.6,135.95
2016,12,27,11,45,378.5,196.5,4.65,15.5,386.5,214.77,156.59
2016,12,27,12,0,467.0,183.0,4.6,16.0,420.0,254.82,187.45
2016,12,27,12,15,379.5,201.5,4.45,16.0,394.5,270.11,205.71
2016,12,27,12,30,292.0,220.0,4.3,16.0,369.0,279.28,217.9
2016,12,27,12,45,412.5,191.5,4.2,16.5,399.5,330.1,258.6
2016,12,27,13,0,533.0,163.0,4.1,17.0,430.0,384.29,302.78
2016,12,27,13,15,510.5,163.5,4.05,17.0,413.5,402.93,320.69
2016,12,27,13,30,488.0,164.0,4.0,17.0,397.0,418.36,335.59
2016,12,27,13,45,482.0,157.0,3.95,17.5,379.0,432.86,348.76
2016,12,27,14,0,476.0,150.0,3.9,18.0,361.0,445.06,359.78
2016,12,27,14,15,288.5,160.0,3.8,18.0,286.0,346.21,281.68
2016,12,27,14,30,101.0,170.0,3.7,18.0,211.0,223.88,181.63
2016,12,27,14,45,97.5,156.5,3.6,18.0,193.0,214.87,175.06
2016,12,27,15,0,94.0,143.0,3.5,18.0,175.0,205.23,167.59
2016,12,27,15,15,88.5,126.5,3.15,17.5,154.0,189.76,155.36
2016,12,27,15,30,83.0,110.0,2.8,17.0,133.0,187.52,153.69
2016,12,27,15,45,74.0,93.0,2.45,16.5,111.0,166.95,136.49
2016,12,27,16,0,65.0,76.0,2.1,16.0,89.0,145.29,117.94
2016,12,27,16,15,50.0,58.5,2.0,15.5,67.0,103.69,82.3
2016,12,27,16,30,35.0,41.0,1.9,15.0,45.0,74.11,55.93
2016,12,27,16,45,17.5,25.0,1.8,14.5,27.0,41.54,22.8
2016,12,27,17,0,0.0,9.0,1.7,14.0,9.0,7.08,0.0
2016,12,27,17,15,0.0,4.5,1.7,14.0,4.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,12.5,1.65,2.0,29.0,9.83,0.0
2016,12,28,8,0,433.0,25.0,1.8,3.0,58.0,23.0,11.87
2016,12,28,8,15,534.0,32.5,2.0,3.5,100.5,30.01,21.17
2016,12,28,8,30,635.0,40.0,2.2,4.0,143.0,37.14,28.29
2016,12,28,8,45,691.0,45.0,2.45,5.0,186.5,41.87,32.86
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,46.64,37.31
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,49.99,40.39
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,53.35,43.4
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,55.04,44.81
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,61.96,50.94
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,64.33,52.89
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,66.59,54.73
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.5,67.66,55.49
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,70.76,58.07
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.5,126.77,71.04
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,182.56,107.68
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,236.55,151.96
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,289.68,199.57
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,340.72,247.11
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,390.01,292.89
2016,12,28,12,45,949.5,65.0,1.3,11.5,546.0,435.85,334.24
2016,12,28,13,0,948.0,64.0,1.1,12.0,540.0,479.37,372.19
2016,12,28,13,15,942.0,63.5,0.9,12.0,525.5,518.78,406.07
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,555.25,436.15
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,585.65,459.47
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,612.61,479.03
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,632.72,496.25
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,649.06,510.39
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,657.07,518.17
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,661.21,522.11
2016,12,28,15,15,814.0,50.5,0.35,12.5,303.0,653.94,518.85
2016,12,28,15,30,783.0,48.0,0.4,12.0,264.0,649.48,517.19
2016,12,28,15,45,736.0,44.5,0.45,11.5,221.5,621.75,497.44
2016,12,28,16,0,689.0,41.0,0.5,11.0,179.0,590.32,473.42
2016,12,28,16,15,613.0,35.5,0.6,10.0,136.0,531.71,427.72
2016,12,28,16,30,537.0,30.0,0.7,9.0,93.0,470.33,374.38
2016,12,28,16,45,394.5,21.0,0.85,8.5,56.5,351.33,239.68
2016,12,28,17,0,252.0,12.0,1.0,8.0,20.0,192.23,0.0
2016,12,28,17,15,126.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,115.0,14.5,1.45,5.5,23.0,11.41,0.0
2016,12,29,8,0,230.0,29.0,1.7,6.0,46.0,22.13,10.9
2016,12,29,8,15,330.5,40.5,1.95,6.5,84.0,33.25,23.73
2016,12,29,8,30,431.0,52.0,2.2,7.0,122.0,42.61,32.84
2016,12,29,8,45,516.0,57.5,2.45,7.5,165.0,47.01,37.18
2016,12,29,9,0,601.0,63.0,2.7,8.0,208.0,51.6,41.52
2016,12,29,9,15,645.0,68.0,2.95,8.5,248.0,55.49,45.07
2016,12,29,9,30,689.0,73.0,3.2,9.0,288.0,59.4,48.54
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.0,64.36,52.77
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,64.5,52.61
2016,12,29,10,15,807.0,74.5,4.0,11.5,397.0,66.58,54.28
2016,12,29,10,30,827.0,77.0,4.2,12.0,428.0,68.66,55.93
2016,12,29,10,45,849.0,76.5,4.45,12.5,454.5,68.6,55.67
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,69.33,56.13
2016,12,29,11,15,881.0,77.0,4.85,13.0,499.0,123.58,69.87
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,178.2,105.56
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,234.83,151.61
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,286.88,198.15
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,337.67,246.6
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,387.11,294.44
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,434.28,339.58
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,479.88,382.85
2016,12,29,13,15,938.0,67.0,6.4,12.5,528.0,519.73,421.46
2016,12,29,13,30,934.0,66.0,6.5,12.0,515.0,556.77,457.16
2016,12,29,13,45,930.0,63.5,6.65,12.0,495.0,589.29,487.89
2016,12,29,14,0,926.0,61.0,6.8,12.0,475.0,618.66,515.57
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.5,640.12,536.85
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,657.87,554.75
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,668.03,565.12
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,674.38,571.1
2016,12,29,15,15,835.0,50.5,6.1,10.5,311.0,668.94,567.36
2016,12,29,15,30,806.0,48.0,5.8,10.0,272.0,659.77,560.02
2016,12,29,15,45,764.0,44.0,5.5,9.5,229.0,641.91,544.59
2016,12,29,16,0,722.0,40.0,5.2,9.0,186.0,613.83,519.25
2016,12,29,16,15,648.5,35.0,4.85,8.0,142.0,557.88,469.73
2016,12,29,16,30,575.0,30.0,4.5,7.0,98.0,499.01,412.98
2016,12,29,16,45,434.5,21.5,4.15,6.5,60.0,382.76,275.2
2016,12,29,17,0,294.0,13.0,3.8,6.0,22.0,223.78,0.0
2016,12,29,17,15,147.0,6.5,3.65,5.5,11.0,5.11,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,198.0,12.5,3.6,0.5,27.5,9.83,0.0
2016,12,30,8,0,396.0,25.0,3.8,1.0,55.0,22.89,11.63
2016,12,30,8,15,498.0,33.0,4.05,1.5,96.5,30.28,21.54
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,37.78,29.06
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,42.88,34.1
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,48.03,39.02
2016,12,30,9,15,759.5,56.0,4.95,3.0,267.0,51.73,42.55
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,55.44,46.0
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.5,57.81,48.06
2016,12,30,10,0,852.0,65.0,5.5,4.0,384.0,60.19,50.09
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.5,62.04,51.7
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,63.88,53.3
2016,12,30,10,45,903.5,69.5,5.65,4.5,472.5,70.82,59.46
2016,12,30,11,0,919.0,70.0,5.7,5.0,498.0,71.87,60.21
2016,12,30,11,15,926.5,71.0,5.65,5.0,516.0,127.19,74.06
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,182.98,111.1
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.5,237.25,156.57
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,291.07,206.29
2016,12,30,12,15,952.5,70.0,5.55,6.0,557.0,342.6,256.49
2016,12,30,12,30,953.0,70.0,5.5,6.0,559.0,392.43,305.44
2016,12,30,12,45,953.5,68.5,5.45,6.0,553.5,439.01,351.13
2016,12,30,13,0,954.0,67.0,5.4,6.0,548.0,483.41,394.14
2016,12,30,13,15,948.5,66.5,5.3,6.0,534.0,523.63,432.7
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,560.92,467.9
2016,12,30,13,45,934.0,64.5,5.1,6.0,499.0,592.19,497.39
2016,12,30,14,0,925.0,63.0,5.0,6.0,478.0,620.04,523.39
2016,12,30,14,15,911.5,61.5,4.85,6.0,450.0,641.66,543.59
2016,12,30,14,30,898.0,60.0,4.7,6.0,422.0,659.57,560.24
2016,12,30,14,45,877.5,58.5,4.6,6.0,387.5,669.14,569.9
2016,12,30,15,0,857.0,57.0,4.5,6.0,353.0,674.85,575.33
2016,12,30,15,15,828.0,54.0,4.05,5.5,313.5,675.27,574.99
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,665.45,566.38
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,637.64,542.47
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,605.89,513.78
2016,12,30,16,15,630.5,38.0,2.35,3.0,144.0,548.48,463.39
2016,12,30,16,30,557.0,32.0,2.0,2.0,100.0,488.05,406.09
2016,12,30,16,45,278.5,28.0,1.7,1.0,62.0,285.63,212.31
2016,12,30,17,0,0.0,24.0,1.4,0.0,24.0,18.88,0.0
2016,12,30,17,15,0.0,12.0,1.4,0.0,12.0,9.44,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
